Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,77.41,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,188.85,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,296.87,227.75
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,402.19,336.09
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,467.12,397.69
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,532.52,456.8
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,577.86,496.05
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,621.7,531.76
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,650.2,554.5
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,676.06,574.44
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,687.23,582.13
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,695.03,586.98
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,699.44,589.09
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,695.77,584.54
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,690.11,578.02
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,681.02,568.65
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,665.65,554.06
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,646.98,536.66
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,620.85,513.04
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,592.06,487.02
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,560.09,458.01
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,525.59,426.44
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,486.92,390.25
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,444.61,350.57
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,371.78,290.06
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,313.03,243.15
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,294.09,217.99
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,256.81,175.15
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,206.29,130.38
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,156.11,90.24
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,104.31,57.26
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,55.44,44.0
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,54.03,42.93
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,52.66,41.86
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,50.02,39.52
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,47.38,37.11
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,43.29,33.29
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,35.84,26.34
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,30.19,20.85
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,24.45,14.53
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,11.97,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.27,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.38,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,11.86,3.68
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,19.36,10.7
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,28.19,18.57
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,37.04,26.42
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,46.35,34.59
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,55.67,42.67
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,64.47,50.22
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,73.26,57.68
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,113.37,91.85
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,153.8,125.79
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,254.52,211.38
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,354.04,293.3
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,448.24,370.1
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,537.07,439.92
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,537.57,439.02
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,534.9,435.89
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,560.32,455.16
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,572.0,462.7
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,542.16,436.75
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,509.81,408.39
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,474.37,376.91
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,436.04,342.19
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,393.64,303.22
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,349.76,262.33
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,302.41,218.16
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,253.82,173.06
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,204.27,129.07
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,154.94,89.3
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,103.83,56.1
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,53.21,42.0
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,51.48,40.66
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,50.05,39.53
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,47.36,37.15
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,44.64,34.68
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,41.37,31.61
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,34.9,25.56
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,29.23,20.09
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,23.46,13.94
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,11.47,0.0
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,63.0,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,161.14,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,264.5,204.94
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,357.51,294.8
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,422.39,353.25
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,488.39,410.13
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,388.3,327.06
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,259.78,217.77
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,283.67,237.93
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,306.9,256.71
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,404.49,337.48
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,502.41,415.6
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,592.27,487.07
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,668.74,546.45
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,665.31,541.76
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,658.54,534.95
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,614.5,498.48
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,568.46,460.61
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,417.76,338.99
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,268.01,216.17
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,325.62,263.08
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,373.32,300.01
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,309.17,248.0
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,254.74,204.49
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,272.83,217.64
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,283.07,223.13
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,221.06,174.64
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,176.37,141.42
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,184.52,143.49
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,182.63,137.38
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,141.81,110.31
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,120.98,101.81
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,106.51,89.32
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,98.09,82.04
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,89.59,74.6
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,80.85,66.81
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,68.8,55.92
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,56.38,44.52
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,43.19,32.26
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,29.61,19.21
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,15.21,0.0
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,61.56,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,159.48,9.88
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,264.94,206.65
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,361.61,297.87
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,426.48,355.75
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,492.49,411.97
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,536.49,447.5
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,579.34,480.46
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,610.17,503.51
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,635.6,521.58
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,654.7,533.71
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,670.79,543.36
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,677.21,546.69
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,680.33,547.32
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,675.51,541.86
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,667.35,533.88
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,653.02,520.92
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,635.45,505.42
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,612.31,485.56
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,586.22,463.2
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,554.36,435.61
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,521.34,406.64
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,484.33,373.67
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,443.53,337.3
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,399.88,298.99
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,354.91,258.92
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,307.62,216.76
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,260.11,174.56
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,209.17,132.86
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,157.83,94.17
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,114.76,67.48
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,75.58,61.16
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,78.21,63.73
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,83.71,68.67
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,77.57,63.35
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,71.25,57.79
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,61.74,49.37
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,51.89,40.45
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,40.49,29.88
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,28.7,18.58
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,14.47,0.53
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,65.6,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,169.43,35.43
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,275.55,217.83
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,374.32,310.35
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,441.21,370.05
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,509.14,427.97
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,556.43,466.26
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,602.57,501.92
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,629.87,522.08
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,659.25,543.29
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,679.7,556.16
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,697.01,566.42
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,702.72,568.04
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,705.02,567.04
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,699.37,558.43
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,690.29,547.16
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,675.07,531.77
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,653.73,511.66
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,632.1,489.81
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,604.77,463.54
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,572.22,438.31
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,537.13,410.54
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,498.08,378.99
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,457.13,345.03
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,412.59,308.37
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,366.75,269.03
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,318.67,226.8
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,269.84,183.35
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,218.91,139.15
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,168.33,98.41
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,116.79,67.11
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,80.34,57.46
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,62.14,49.63
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,55.33,43.71
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,52.39,41.16
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,49.41,38.52
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,41.95,31.87
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,38.72,28.84
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,33.18,23.54
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,27.58,17.78
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,13.43,1.37
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,80.55,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,202.5,67.16
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,301.25,239.56
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,393.41,325.5
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,456.47,381.89
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,520.5,436.48
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,559.81,468.4
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,602.91,501.28
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,632.59,523.13
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,659.76,542.41
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,676.35,552.36
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,689.86,559.83
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,695.02,561.23
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,696.84,560.1
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,687.16,549.52
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,679.02,539.67
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,664.32,526.45
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,646.39,510.75
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,623.34,491.09
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,597.25,468.89
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,565.79,443.49
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,531.75,415.39
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,494.11,382.98
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,454.19,347.91
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,391.12,296.57
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,340.38,255.44
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,306.44,221.22
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,269.05,182.24
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,213.59,136.78
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,164.55,99.9
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,119.04,66.65
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,62.64,38.99
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,50.61,39.27
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,49.57,38.44
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,47.28,36.47
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,44.99,34.44
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,42.19,31.94
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,36.11,26.41
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,30.93,21.49
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,25.68,16.18
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,17.86,4.93
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,10.91,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,93.0,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,230.09,97.9
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,330.78,262.28
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,420.63,345.08
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,482.46,399.78
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,544.54,451.96
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,588.55,486.38
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,631.06,518.16
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,659.55,538.69
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,685.45,556.71
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,696.52,562.17
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,710.56,569.79
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,715.14,571.36
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,716.3,570.55
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,709.67,563.38
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,699.58,553.52
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,684.62,540.5
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,666.25,524.84
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,641.2,504.29
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,613.13,481.16
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,581.12,454.61
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,546.41,425.42
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,507.26,391.4
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,465.77,354.83
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,421.1,315.64
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,374.83,274.28
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,325.86,230.28
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,276.11,185.51
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,224.95,140.67
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,173.71,98.97
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,121.77,63.79
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,70.85,43.07
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,48.48,36.98
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,47.34,36.16
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,45.76,34.82
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,44.22,33.48
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,41.37,30.96
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,38.53,28.33
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,33.28,23.37
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,25.64,16.09
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,17.41,5.56
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,10.01,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,79.2,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,202.97,101.38
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,303.69,242.88
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,401.2,331.5
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,466.71,389.73
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,533.1,446.21
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,577.87,483.17
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,617.17,513.9
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,647.34,535.75
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,674.92,554.78
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,702.6,572.35
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,721.42,583.09
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,725.6,584.16
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,726.35,582.78
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,719.86,575.26
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,709.87,565.21
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,694.06,551.03
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,674.85,534.22
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,649.86,512.17
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,621.81,487.61
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,588.98,460.07
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,553.44,429.95
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,513.69,395.42
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,471.74,358.5
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,426.82,319.28
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,380.27,277.86
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,331.0,233.71
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,280.95,188.78
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,229.56,143.76
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,178.04,101.69
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,125.37,65.69
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,73.68,43.49
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,48.79,37.16
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,48.06,36.62
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,46.11,34.98
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,44.17,33.29
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,41.31,30.79
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,38.46,28.18
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,33.68,23.65
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,28.88,18.85
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,18.24,6.86
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,10.91,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,94.21,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,236.38,132.07
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,333.0,264.39
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,427.72,348.91
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,491.59,404.37
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,551.16,454.18
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,596.92,489.66
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,641.03,522.52
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,654.61,531.36
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,665.32,537.84
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,646.55,522.02
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,620.39,499.66
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,633.27,507.7
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,643.1,512.94
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,628.45,498.2
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,611.28,481.88
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,650.49,510.65
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,680.61,531.38
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,655.47,510.72
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,627.34,488.02
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,594.81,461.64
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,559.62,432.68
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,520.51,400.28
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,479.2,365.26
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,434.51,326.66
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,388.28,285.85
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,319.83,231.53
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,269.93,193.51
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,228.32,162.05
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,200.24,143.65
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,165.57,121.64
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,146.67,113.99
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,126.44,105.25
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,108.77,90.18
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,96.43,79.59
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,83.95,68.73
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,70.25,56.74
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,56.38,44.39
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,42.74,31.96
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,28.94,19.26
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,17.18,6.87
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.46,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,86.01,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,220.99,135.12
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,314.97,252.75
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,408.62,335.64
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,472.77,391.14
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,537.62,444.67
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,501.09,414.74
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,454.72,376.37
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,488.96,402.79
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,521.62,426.69
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,625.18,505.38
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,716.46,569.88
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,678.88,540.07
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,635.73,505.99
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,675.18,535.41
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,712.05,561.47
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,696.44,548.05
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,674.47,530.38
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,651.24,510.57
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,624.86,488.13
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,593.24,462.29
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,558.99,433.9
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,520.15,400.62
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,479.18,365.01
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,434.67,326.43
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,388.67,285.81
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,327.59,235.18
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,271.85,189.44
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,229.28,155.29
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,192.95,128.68
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,154.1,102.95
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,121.31,87.58
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,97.6,79.66
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,87.02,70.7
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,82.44,66.85
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,77.74,62.8
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,68.13,54.46
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,58.16,45.61
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,46.63,35.1
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,34.68,24.04
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,24.2,12.49
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,66.72,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,180.5,115.9
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,253.29,201.94
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,325.42,265.6
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,377.32,309.98
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,429.93,352.98
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,470.36,384.14
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,516.48,418.11
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,516.93,417.18
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,520.38,418.5
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,500.25,401.07
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,464.85,372.41
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,486.0,388.51
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,505.26,402.56
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,486.47,386.72
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,466.91,370.57
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,477.58,378.26
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,485.82,383.73
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,475.26,374.46
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,463.59,364.44
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,422.31,331.54
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,380.39,298.43
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,367.52,287.7
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,353.44,275.64
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,343.97,266.55
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,329.26,252.57
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,272.71,209.61
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,229.29,178.43
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,225.51,169.8
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,206.06,148.03
