Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,10.91,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,170.57,99.53
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,312.05,252.82
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,382.56,318.45
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,455.72,382.44
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,511.14,429.52
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,566.39,474.11
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,609.58,506.42
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,651.37,536.51
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,616.97,508.02
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,570.04,468.26
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,584.14,477.04
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,595.83,483.5
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,704.46,567.95
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,791.13,629.85
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,739.65,588.76
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,683.32,542.99
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,715.25,567.55
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,738.36,584.4
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,713.1,563.72
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,684.65,540.7
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,622.83,491.51
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,561.46,442.52
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,551.18,432.89
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,531.56,414.36
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,485.39,374.32
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,437.52,331.99
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,387.15,286.18
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,335.77,239.01
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,282.4,190.83
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,228.83,143.87
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,163.85,93.14
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,109.65,58.95
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,66.34,52.74
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,77.1,62.45
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,74.97,60.73
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,72.83,58.97
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,66.06,53.17
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,58.99,46.96
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,51.94,40.49
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,42.78,31.99
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,32.17,21.98
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,21.22,9.29
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,12.28,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,11.82,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,170.2,107.25
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,303.75,242.3
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,378.44,308.26
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,455.98,373.29
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,510.68,418.05
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,565.13,460.69
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,610.62,493.99
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,654.72,525.3
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,684.84,545.84
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,716.52,567.26
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,769.66,603.71
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,813.07,632.43
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,816.77,632.67
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,816.84,630.93
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,809.24,622.89
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,797.99,612.59
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,780.78,598.93
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,760.06,582.93
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,733.06,560.18
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,702.93,535.14
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,668.07,506.95
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,630.44,476.38
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,588.96,443.05
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,545.17,407.33
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,497.95,369.57
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,449.06,329.24
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,396.94,285.52
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,343.98,239.92
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,289.43,192.83
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,234.77,146.29
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,179.23,102.59
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,117.32,61.51
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,63.06,49.62
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,57.13,44.72
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,49.76,38.38
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,48.01,36.92
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,46.05,35.31
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,46.33,35.6
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,42.49,32.1
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,38.62,28.39
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,30.54,20.67
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,22.21,10.67
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,12.28,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,12.73,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,183.98,125.01
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,328.21,265.92
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,409.45,338.02
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,493.89,409.44
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,552.31,456.38
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,610.7,501.07
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,653.67,531.69
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,690.83,557.02
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,720.21,575.79
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,746.84,592.01
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,762.8,599.04
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,775.51,603.62
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,779.94,603.39
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,780.91,600.79
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,774.91,592.31
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,765.4,581.61
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,744.76,566.94
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,725.86,553.08
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,701.38,534.33
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,673.92,513.21
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,641.42,490.16
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,606.33,464.3
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,568.57,435.47
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,527.92,403.2
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,482.49,365.79
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,435.53,325.96
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,385.76,282.9
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,335.11,238.09
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,282.44,191.32
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,229.76,145.52
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,170.1,97.64
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,117.84,63.14
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,65.72,52.13
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,57.37,45.1
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,56.25,44.25
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,55.19,43.41
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,47.85,37.05
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,45.33,34.86
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,41.04,30.91
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,36.67,26.72
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,29.02,19.48
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,21.13,10.46
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,11.82,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,59.6,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,201.81,142.39
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,307.59,246.83
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,385.0,313.63
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,465.18,379.56
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,394.44,323.01
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,291.1,239.18
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,323.99,265.74
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,356.4,290.3
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,457.33,369.1
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,560.4,445.47
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,478.19,378.66
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,395.23,312.17
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,441.13,347.44
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,497.73,388.4
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,510.65,395.82
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,521.69,402.25
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,588.04,451.64
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,641.15,489.64
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,622.32,474.98
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,601.22,459.34
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,605.28,463.26
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,599.48,458.79
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,561.39,428.48
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,521.94,396.45
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,475.76,358.84
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,429.34,319.87
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,380.58,278.19
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,331.25,235.08
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,280.16,190.71
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,229.26,147.03
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,177.78,105.78
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,127.79,72.47
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,77.92,52.83
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,61.35,48.58
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,59.0,46.66
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,56.59,44.64
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,53.62,42.16
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,50.58,39.53
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,45.33,34.72
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,39.91,29.6
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,31.51,21.64
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,22.81,12.12
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,12.73,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.91,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,11.82,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,88.71,62.26
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,164.06,131.88
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,211.48,173.53
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,258.81,213.82
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,298.09,246.62
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,336.99,278.18
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,370.09,304.5
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,402.51,329.77
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,467.42,380.87
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,547.56,441.65
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,483.17,388.55
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,417.7,335.08
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,405.95,324.6
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,393.68,313.48
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,459.06,364.05
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,531.68,417.7
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,505.8,396.13
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,471.62,369.31
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,497.48,388.86
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,511.11,398.62
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,526.86,410.59
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,530.24,412.68
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,472.8,367.79
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,421.06,327.57
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,401.68,311.76
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,379.77,293.13
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,351.51,268.95
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,320.98,242.27
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,276.37,207.59
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,245.24,184.91
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,208.98,155.61
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,177.79,132.36
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,152.77,120.04
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,145.05,121.6
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,131.15,109.91
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,116.89,97.77
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,102.27,85.13
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,87.31,71.97
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,71.68,58.0
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,55.72,43.5
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,40.09,29.17
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,24.28,13.72
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,12.34,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,28.57,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,214.75,162.42
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,376.34,308.62
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,455.96,378.08
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,538.58,445.98
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,593.82,489.98
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,644.59,528.78
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,684.49,557.22
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,722.38,583.31
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,674.24,545.52
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,607.86,492.29
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,586.04,473.05
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,547.57,441.16
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,541.37,434.53
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,533.51,426.53
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,565.35,450.7
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,604.77,479.63
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,684.98,542.22
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,741.17,585.07
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,716.35,563.92
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,688.44,540.69
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,655.51,514.9
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,619.89,486.45
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,551.66,432.0
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,490.37,382.82
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,447.38,347.44
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,406.7,313.16
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,380.17,286.28
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,345.67,250.05
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,293.3,202.63
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,234.62,151.08
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,180.4,106.17
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,126.84,68.74
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,77.63,49.68
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,61.38,48.78
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,61.51,49.04
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,54.9,43.31
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,52.56,41.3
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,45.86,35.34
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,41.62,31.46
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,37.28,27.33
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,30.52,20.93
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,23.59,13.45
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,11.66,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,10.46,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,27.36,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,187.88,144.08
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,313.26,258.6
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,381.54,319.11
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,452.71,379.45
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,520.9,435.85
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,585.46,486.48
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,488.58,406.07
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,360.11,298.34
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,385.67,318.37
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,410.1,336.62
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,503.07,410.03
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,594.77,479.69
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,475.97,383.24
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,346.78,277.89
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,357.07,285.84
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,366.69,292.72
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,440.3,350.99
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,507.06,402.34
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,459.57,363.61
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,422.57,333.41
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,434.44,342.75
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,442.87,348.88
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,416.3,327.54
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,390.65,307.01
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,344.52,270.71
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,305.31,240.07
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,320.8,249.54
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,321.43,245.08
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,275.46,209.26
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,243.58,186.09
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,200.84,139.59
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,136.54,79.84
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,113.23,82.42
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,142.16,119.21
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,113.75,94.79
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,85.17,69.99
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,80.67,66.17
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,76.05,62.09
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,65.31,52.43
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,54.13,42.19
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,42.55,31.37
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,28.83,17.89
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,14.76,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,66.82,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,174.93,38.18
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,291.17,230.72
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,401.86,331.75
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,478.39,397.85
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,557.5,461.92
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,472.14,393.37
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,366.74,305.62
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,466.89,387.28
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,553.48,455.11
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,678.51,549.01
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,791.84,627.48
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,804.88,631.78
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,807.82,629.78
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,811.37,629.52
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,811.43,626.83
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,804.23,618.03
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,793.52,606.99
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,776.39,592.8
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,755.9,576.46
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,730.21,555.1
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,701.41,530.64
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,667.73,506.09
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,631.35,478.99
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,591.69,449.21
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,549.54,416.45
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,503.17,379.3
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,455.2,339.57
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,390.89,288.65
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,335.97,245.52
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,291.75,203.04
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,246.03,157.86
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,186.1,108.8
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,134.46,72.61
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,81.67,47.74
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,59.51,46.5
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,59.64,46.78
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,54.53,42.43
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,52.28,40.62
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,49.99,38.72
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,45.95,35.06
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,41.83,31.18
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,34.43,24.24
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,26.81,16.54
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,13.21,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,76.35,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,197.52,75.45
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,312.82,247.61
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,424.79,347.58
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,498.59,411.21
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,574.52,473.19
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,529.45,437.63
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,471.5,389.79
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,616.64,503.55
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,754.1,602.67
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,779.98,618.72
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,802.92,633.42
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,812.58,638.58
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,826.35,646.85
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,828.85,647.17
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,827.8,645.22
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,820.21,638.84
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,809.02,630.13
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,791.48,616.71
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,770.49,601.02
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,745.25,581.21
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,716.73,557.6
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,682.52,530.57
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,645.5,501.01
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,604.07,467.83
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,560.31,432.02
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,513.43,392.84
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,464.83,351.2
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,413.48,306.36
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,361.24,259.84
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,306.77,211.55
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,252.07,163.39
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,196.4,116.77
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,141.4,76.94
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,86.72,50.3
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,53.14,41.28
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,51.92,40.36
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,50.7,39.39
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,48.6,37.7
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,46.49,35.92
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,42.98,32.73
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,39.46,29.38
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,30.2,20.8
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,24.13,14.61
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,11.85,0.0
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,9.1,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,18.31,3.92
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,66.13,49.03
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,119.89,96.38
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,155.16,127.21
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,189.8,156.79
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,220.66,182.63
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,251.06,207.45
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,316.04,260.99
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,381.61,313.48
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,475.29,387.43
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,569.8,459.36
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,481.36,386.42
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,392.0,313.0
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,423.76,337.72
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,454.06,360.41
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,518.01,409.49
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,565.87,445.62
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,542.75,426.53
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,519.43,407.81
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,527.47,414.16
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,532.49,417.84
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,512.94,402.12
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,492.61,385.82
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,461.7,361.39
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,431.71,337.54
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,406.58,317.05
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,381.55,296.41
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,306.23,238.45
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,244.78,192.19
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,258.72,199.27
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,257.33,192.37
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,223.89,162.1
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,176.44,123.02
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,142.21,108.12
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,142.8,119.44
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,134.37,112.49
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,120.32,100.6
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,107.37,89.51
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,94.01,77.88
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,78.7,64.3
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,62.91,50.05
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,46.97,35.52
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,31.34,20.88
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,16.24,0.85
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
