Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,17.63,9.33
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,96.1,75.48
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,181.59,146.03
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,137.53,109.24
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,96.29,74.82
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,164.53,131.11
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,233.38,186.85
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,247.7,198.0
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,261.69,208.92
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,179.5,142.33
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,100.55,77.63
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,118.87,92.64
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,137.03,107.41
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,126.57,98.85
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,116.23,90.4
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,116.96,91.04
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,117.67,91.67
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,128.33,100.45
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,138.78,109.06
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,157.5,124.42
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,175.26,138.96
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,202.97,160.99
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,229.03,181.33
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,223.18,173.94
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,216.2,165.89
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,186.68,144.46
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,159.17,133.53
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,129.95,108.64
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,90.66,74.62
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,79.06,64.62
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,67.34,54.38
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,55.51,43.91
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,43.25,32.91
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,32.18,22.84
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,21.12,12.75
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,12.3,4.34
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.5,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,55.79,31.17
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,113.25,89.46
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,165.62,136.79
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,218.26,183.52
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,257.44,217.51
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,296.2,250.23
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,336.74,284.01
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,393.59,330.13
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,482.42,402.61
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,590.36,487.41
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,645.02,529.18
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,698.44,569.38
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,698.99,566.88
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,696.51,562.46
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,695.85,559.88
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,692.7,555.52
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,699.23,559.52
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,702.95,561.34
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,675.11,538.38
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,646.3,514.86
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,665.19,530.48
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,679.29,541.72
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,630.2,502.28
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,584.66,465.57
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,562.4,446.74
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,536.72,424.61
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,485.83,383.04
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,439.83,345.32
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,409.32,318.51
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,372.08,284.67
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,328.25,245.61
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,281.4,203.45
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,233.04,161.23
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,185.0,122.05
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,146.61,99.32
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,114.5,95.29
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,104.45,86.8
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,94.38,78.2
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,94.05,78.13
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,97.74,81.56
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,85.2,70.49
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,72.19,58.8
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,58.95,46.75
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,45.32,34.09
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,29.84,19.0
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,14.84,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,36.35,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,186.01,126.67
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,307.7,252.52
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,397.46,333.63
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,491.89,415.18
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,562.61,473.75
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,634.42,530.93
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,685.24,569.54
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,735.06,606.28
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,769.48,629.46
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,806.92,654.51
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,831.36,670.71
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,852.77,684.69
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,866.43,692.98
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,876.69,698.92
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,870.04,692.65
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,867.77,689.87
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,860.06,682.28
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,848.82,672.32
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,830.57,658.67
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,809.0,642.7
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,781.62,622.48
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,751.21,599.77
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,716.34,572.05
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,678.87,541.84
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,638.22,507.77
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,595.26,471.18
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,548.5,431.51
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,500.17,389.57
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,448.69,344.13
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,396.26,296.83
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,342.29,247.59
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,288.21,198.18
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,233.02,149.31
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,170.62,98.43
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,116.04,62.74
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,63.25,50.15
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,59.32,46.86
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,58.13,45.97
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,56.05,44.35
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,53.92,42.65
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,46.41,35.97
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,43.56,33.34
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,38.47,28.56
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,33.25,23.47
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,24.15,14.4
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,14.7,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,8.19,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,59.74,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,221.16,158.36
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,345.21,281.7
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,433.26,359.23
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,525.81,435.91
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,593.19,488.59
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,661.45,539.59
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,710.86,575.84
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,754.78,607.19
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,792.14,631.98
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,827.1,654.63
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,850.28,669.09
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,870.38,681.41
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,882.64,686.97
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,883.69,684.83
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,885.37,685.09
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,883.47,683.0
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,874.36,676.42
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,861.7,667.51
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,843.51,654.48
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,821.92,639.14
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,794.18,618.57
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,763.37,595.81
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,727.93,568.71
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,689.86,539.12
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,648.57,506.52
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,604.85,471.23
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,556.84,431.68
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,507.26,389.78
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,455.11,344.72
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,402.01,297.74
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,347.0,248.45
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,291.92,198.88
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,236.04,149.95
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,180.87,105.33
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,117.52,62.38
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,63.92,50.3
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,58.18,45.48
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,57.32,44.88
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,55.21,43.25
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,53.04,41.52
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,45.59,34.95
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,42.69,32.32
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,37.56,27.61
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,32.29,22.58
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,23.61,14.04
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,14.62,0.0
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,8.19,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,99.19,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,261.91,195.07
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,387.35,317.35
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,471.69,391.41
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,560.18,464.15
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,619.35,509.87
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,684.89,558.1
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,733.24,590.92
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,780.1,620.87
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,815.01,639.83
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,847.38,655.81
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,869.97,667.89
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,881.31,672.22
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,892.3,675.92
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,899.82,677.34
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,900.01,675.31
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,896.58,671.12
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,886.97,662.59
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,873.75,651.94
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,854.43,639.36
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,831.69,624.58
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,803.27,604.81
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,771.78,582.96
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,735.87,558.61
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,697.27,531.35
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,654.68,499.81
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,609.86,465.58
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,561.64,427.37
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,511.88,386.76
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,459.35,342.93
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,405.96,297.03
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,350.79,248.62
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,295.49,199.68
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,239.42,151.24
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,184.15,106.9
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,120.55,63.74
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,66.65,52.42
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,58.82,45.84
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,57.98,45.27
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,55.9,43.68
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,53.77,42.0
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,46.64,35.75
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,44.19,33.53
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,39.13,28.91
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,33.93,23.97
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,24.86,15.16
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,15.45,0.0
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,8.64,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.36,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.63,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,8.78,1.19
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,14.94,6.91
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,22.44,13.55
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,29.95,20.16
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,37.92,27.09
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,45.9,33.93
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,64.56,49.8
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,84.62,66.67
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,152.7,124.0
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,237.06,193.09
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,215.73,174.64
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,209.55,168.81
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,273.64,220.72
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,323.61,260.35
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,333.46,267.38
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,342.92,274.23
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,434.88,347.25
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,509.67,405.19
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,450.84,357.76
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,386.02,306.03
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,383.29,303.85
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,380.25,301.23
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,483.93,383.84
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,564.17,445.55
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,524.0,412.44
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,485.72,381.32
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,493.49,386.84
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,484.76,377.18
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,434.44,334.8
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,386.74,294.15
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,339.02,252.61
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,291.83,211.26
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,243.04,168.44
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,192.98,126.74
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,146.86,95.31
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,103.42,76.55
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,98.56,81.48
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,99.62,82.68
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,95.18,79.01
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,90.54,75.09
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,79.94,65.79
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,68.82,55.85
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,56.73,44.92
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,44.12,33.27
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,31.57,21.18
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,17.16,0.89
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,9.55,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,14.45,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,98.44,73.72
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,182.27,149.13
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,233.76,194.71
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,285.82,239.54
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,329.5,275.48
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,373.06,310.15
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,409.7,338.57
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,445.31,365.58
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,397.92,324.65
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,363.44,293.9
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,448.69,361.85
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,550.14,439.15
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,724.38,572.81
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,869.15,673.79
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,863.03,667.23
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,861.43,665.54
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,853.37,659.45
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,841.88,651.14
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,823.81,637.54
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,802.49,621.83
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,776.1,601.52
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,746.74,579.26
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,664.86,515.01
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,583.81,451.49
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,598.8,464.52
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,595.5,461.48
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,515.17,397.77
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,451.23,347.61
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,403.02,309.9
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,358.59,275.27
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,328.1,250.4
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,296.39,223.96
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,262.79,193.71
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,215.76,153.39
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,184.31,136.49
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,168.82,133.33
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,150.1,125.62
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,140.91,118.12
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,117.89,98.66
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,95.54,79.46
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,84.4,69.74
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,72.84,59.42
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,52.83,41.4
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,35.39,25.52
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,26.43,16.85
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,17.12,2.4
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,9.55,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,9.55,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,22.24,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,148.54,115.01
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,269.0,221.77
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,329.26,275.42
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,391.33,328.81
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,440.47,369.03
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,489.68,407.84
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,452.93,375.83
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,428.33,353.0
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,483.79,397.01
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,539.12,439.88
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,635.15,514.83
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,714.58,575.69
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,674.81,541.13
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,617.64,494.24
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,554.26,442.28
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,477.19,379.61
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,520.17,413.5
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,560.5,444.51
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,478.46,378.97
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,391.68,309.52
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,340.8,269.41
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,287.79,227.26
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,340.65,269.23
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,384.9,303.65
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,290.2,229.13
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,201.0,158.16
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,263.61,208.27
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,320.32,252.56
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,317.03,249.5
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,311.63,244.64
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,298.84,232.99
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,287.11,221.5
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,238.48,185.16
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,191.85,151.19
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,128.34,100.61
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,50.39,36.76
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,69.03,55.12
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,86.27,70.38
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,75.79,61.51
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,65.21,52.45
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,54.78,43.27
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,44.13,33.77
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,33.94,24.55
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,23.77,15.26
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,14.95,7.09
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,6.14,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,3.18,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,10.1,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,20.98,0.64
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,101.92,77.81
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,180.56,147.36
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,234.43,195.0
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,289.41,242.5
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,340.05,285.41
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,391.82,328.24
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,507.44,422.84
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,610.04,504.67
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,675.0,554.49
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,733.07,597.8
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,711.34,579.24
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,693.39,562.48
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,705.9,570.98
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,715.92,577.51
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,686.31,551.72
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,642.96,515.92
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,762.28,612.24
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,851.68,680.71
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,834.37,666.55
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,813.79,650.57
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,787.87,629.72
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,758.95,606.02
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,724.73,578.47
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,687.99,548.6
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,416.52,334.46
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,178.7,140.34
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,174.6,137.34
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,170.55,134.18
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,153.31,120.36
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,136.44,106.83
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,121.36,94.88
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,106.37,82.91
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,106.95,83.58
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,107.43,84.18
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,140.97,111.65
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,168.5,134.79
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,151.12,126.77
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,144.84,121.74
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,106.33,88.46
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,74.14,60.33
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,72.87,59.31
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,71.67,58.2
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,61.09,48.66
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,51.39,39.63
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,36.41,25.53
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,21.04,6.98
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,11.82,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,56.28,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,156.19,66.92
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,278.68,225.08
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,399.4,334.23
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,482.98,407.88
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,569.89,480.64
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,511.92,432.61
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,433.5,365.4
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,623.74,521.15
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,792.45,650.22
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,676.76,558.0
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,536.2,441.04
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,734.77,600.99
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,905.46,726.93
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,909.58,727.6
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,918.82,733.16
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,918.76,732.03
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,915.07,728.46
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,905.57,720.81
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,892.42,710.65
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,872.69,695.78
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,849.51,678.46
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,820.87,657.13
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,789.1,633.46
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,752.6,605.61
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,713.41,574.03
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,669.85,538.35
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,624.28,500.27
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,575.23,458.54
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,524.66,414.5
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,471.94,367.64
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,418.41,318.98
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,363.3,268.11
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,308.05,216.87
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,251.62,165.81
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,196.02,118.67
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,132.02,71.89
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,77.77,47.28
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,59.7,47.3
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,58.95,46.8
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,57.34,45.52
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,55.7,44.19
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,48.09,37.47
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,45.33,34.97
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,41.15,31.15
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,36.91,27.05
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,28.88,19.25
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,20.58,7.72
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,11.37,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,49.77,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,143.54,77.07
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,235.72,191.16
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,325.69,272.43
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,392.02,330.99
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,460.79,389.15
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,518.5,435.53
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,585.08,486.42
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,644.02,530.41
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,702.44,572.72
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,785.55,632.45
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,864.26,687.01
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,825.93,656.38
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,776.33,618.53
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,855.06,673.09
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,917.55,713.73
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,917.81,712.06
