Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,914.49,708.61
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,905.52,701.39
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,892.94,691.86
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,872.76,677.46
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,849.22,660.8
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,821.44,640.23
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,790.51,617.42
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,753.89,591.1
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,714.67,561.3
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,670.92,527.37
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,625.41,491.25
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,577.7,452.22
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,528.46,410.76
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,475.74,365.55
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,422.59,318.68
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,368.19,270.16
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,313.72,220.94
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,251.57,166.13
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,197.33,120.62
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,144.77,85.51
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,92.98,61.25
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,66.21,52.81
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,61.28,48.65
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,54.97,43.23
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,48.29,37.43
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,49.59,38.65
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,56.17,44.48
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,50.04,38.92
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,43.68,32.93
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,31.79,21.73
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,21.19,8.86
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,12.28,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,56.57,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,161.45,99.41
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,266.87,218.18
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,378.51,318.02
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,458.67,388.97
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,541.8,458.96
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,603.69,509.2
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,665.81,557.96
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,713.85,594.26
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,760.62,628.77
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,792.83,650.2
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,822.56,669.43
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,846.94,685.71
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,863.7,696.23
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,870.05,699.31
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,872.9,699.97
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,875.47,700.37
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,874.6,698.38
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,868.81,691.82
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,859.47,682.85
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,842.1,669.2
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,821.48,653.3
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,796.03,634.13
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,767.51,612.07
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,733.68,585.43
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,697.35,556.41
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,657.59,524.44
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,617.13,491.01
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,570.84,451.93
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,523.1,410.71
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,472.66,366.31
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,416.98,316.76
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,362.48,267.75
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,308.11,218.35
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,253.11,168.82
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,199.05,122.89
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,145.29,83.85
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,93.55,58.94
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,67.83,54.22
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,69.94,56.27
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,67.86,54.73
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,65.69,53.06
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,61.38,49.32
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,56.87,45.28
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,50.73,39.63
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,44.38,33.58
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,32.51,22.42
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,21.95,10.06
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,12.73,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,26.94,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,74.73,46.91
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,153.74,123.97
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,220.2,184.22
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,273.08,231.47
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,326.82,278.25
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,377.16,320.68
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,428.67,362.89
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,490.34,413.51
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,570.7,477.77
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,714.92,594.36
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,849.38,697.09
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,871.53,711.66
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,890.56,724.29
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,902.68,730.37
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,911.37,733.99
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,911.38,732.45
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,899.82,722.45
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,890.76,714.56
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,878.25,704.23
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,859.0,689.01
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,836.49,671.5
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,808.91,650.42
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,778.4,627.17
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,743.59,599.36
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,706.24,568.75
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,665.36,535.05
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,622.09,498.73
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,574.46,458.15
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,525.42,415.44
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,474.13,369.89
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,422.0,322.58
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,368.13,273.07
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,314.19,223.2
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,251.92,167.47
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,196.97,120.43
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,142.26,80.22
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,89.42,54.07
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,66.65,53.18
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,66.61,53.33
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,58.94,46.82
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,57.49,45.76
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,55.88,44.41
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,54.32,43.01
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,48.93,38.12
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,43.38,32.86
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,32.87,22.89
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,23.5,11.81
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,13.64,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,93.42,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,247.89,177.64
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,346.46,285.43
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,453.19,379.75
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,528.34,444.27
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,606.15,508.13
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,658.55,548.38
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,716.04,591.02
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,760.14,623.16
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,802.54,653.37
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,835.16,675.74
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,865.19,696.0
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,876.23,702.1
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,892.89,712.55
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,901.87,716.05
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,907.43,717.22
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,907.01,715.61
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,903.05,711.64
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,891.37,702.25
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,876.25,690.55
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,856.55,675.94
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,833.57,659.02
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,805.09,638.33
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,773.69,615.43
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,737.99,588.71
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,699.79,558.34
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,656.92,523.81
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,612.44,487.22
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,565.79,447.97
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,517.73,406.59
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,466.76,361.9
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,415.73,316.19
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,362.76,268.08
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,303.43,214.53
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,253.7,177.78
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,238.07,173.12
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,179.13,123.41
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,116.14,79.68
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,79.89,64.76
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,63.05,50.17
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,82.65,67.64
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,105.31,87.8
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,94.49,78.41
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,83.26,68.49
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,68.9,55.69
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,54.02,42.13
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,39.78,28.83
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,23.41,12.17
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,8.64,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,16.73,7.0
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,34.77,23.38
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,53.87,40.08
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,76.03,59.32
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,97.52,77.75
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,121.43,98.19
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,145.45,118.41
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,160.98,131.03
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,176.49,143.49
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,231.55,188.87
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,272.78,222.27
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,329.53,268.42
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,385.53,313.32
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,349.95,282.7
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,315.18,252.93
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,455.41,366.75
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,576.48,462.47
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,622.15,497.84
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,651.37,520.84
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,626.53,500.12
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,601.38,479.38
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,547.1,435.96
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,503.29,400.47
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,491.66,391.94
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,479.36,382.73
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,482.45,385.37
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,480.75,383.85
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,475.44,379.22
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,464.3,369.05
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,455.81,358.79
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,432.65,332.58
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,359.77,271.59
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,312.11,233.16
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,265.0,185.72
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,209.55,131.67
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,154.84,90.72
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,102.13,63.17
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,68.44,54.94
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,60.84,48.41
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,60.3,48.19
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,66.12,53.63
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,64.91,52.66
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,63.85,51.72
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,57.59,45.96
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,48.62,37.56
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,37.74,27.24
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,26.56,15.07
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,15.46,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,22.09,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,49.35,33.22
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,108.73,87.02
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,156.82,130.47
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,196.06,165.48
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,235.07,199.58
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,272.15,231.32
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,309.15,262.4
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,375.53,318.65
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,459.88,388.46
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,541.26,456.17
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,641.31,537.27
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,795.59,662.97
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,927.17,763.77
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,936.71,768.88
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,942.74,771.81
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,941.81,769.57
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,937.26,764.77
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,786.2,644.32
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,610.91,497.06
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,663.77,541.71
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,719.28,587.02
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,773.95,632.56
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,805.93,658.25
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,714.36,582.0
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,624.19,506.03
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,589.18,477.13
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,553.68,447.4
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,457.48,368.23
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,379.59,304.57
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,359.14,287.71
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,338.38,270.32
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,343.05,265.0
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,321.71,232.14
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,263.58,186.4
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,230.7,165.78
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,174.68,117.28
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,105.12,67.78
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,99.23,82.32
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,115.8,97.2
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,101.65,85.15
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,86.68,72.21
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,81.72,67.93
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,76.56,63.33
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,64.86,52.67
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,54.42,42.91
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,40.27,29.62
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,25.74,14.87
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,14.55,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,109.59,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,223.56,173.69
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,324.03,269.57
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,438.37,369.2
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,379.94,321.11
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,283.56,239.37
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,326.84,275.23
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,387.0,322.91
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,502.35,416.87
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,641.89,524.79
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,771.29,619.34
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,888.76,700.18
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,910.15,710.83
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,928.32,720.02
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,931.11,717.2
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,939.47,718.4
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,939.03,714.23
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,934.97,707.69
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,924.81,697.06
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,911.06,684.09
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,890.98,671.88
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,867.52,657.37
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,839.03,639.29
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,807.44,618.89
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,770.76,595.9
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,731.45,568.38
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,687.77,536.76
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,641.93,502.07
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,593.36,463.6
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,543.26,422.48
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,490.35,377.68
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,436.59,330.7
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,381.0,280.94
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,325.28,230.34
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,268.67,179.55
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,212.87,131.69
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,148.53,82.61
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,93.97,53.24
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,61.75,49.01
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,61.12,48.64
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,59.65,47.6
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,58.14,46.5
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,50.76,40.0
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,48.53,38.03
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,44.12,33.97
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,39.58,29.63
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,31.71,22.11
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,23.55,13.36
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,11.71,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,117.15,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,236.33,186.62
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,330.91,275.0
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,438.3,367.0
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,516.64,432.09
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,597.34,495.86
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,516.41,429.77
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,413.88,343.98
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,450.85,373.29
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,487.27,400.89
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,566.7,462.69
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,665.08,536.41
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,684.96,549.04
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,702.33,560.37
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,824.0,653.58
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,929.63,727.85
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,929.38,726.52
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,917.33,717.87
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,907.55,711.01
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,894.31,701.73
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,836.46,659.61
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,764.06,602.59
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,788.48,624.1
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,793.59,629.51
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,758.0,602.84
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,719.92,573.07
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,678.41,540.16
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,634.58,504.63
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,587.01,465.22
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,538.04,423.62
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,486.42,378.09
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,433.98,330.87
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,379.56,282.33
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,325.07,232.94
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,262.7,177.16
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,207.74,129.5
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,152.61,87.37
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,99.37,57.87
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,66.01,52.97
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,65.23,52.47
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,63.57,51.18
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,56.22,44.78
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,53.85,42.76
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,51.41,40.6
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,46.75,36.4
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,41.94,31.88
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,34.2,24.43
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,26.19,15.82
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,12.63,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,8.79,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,17.6,8.69
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,30.43,20.19
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,43.8,32.02
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,59.45,45.7
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,74.87,58.97
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,91.22,72.81
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,107.41,86.31
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,163.72,133.91
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,235.94,193.36
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,273.89,223.19
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,311.39,252.21
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,329.13,265.4
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,346.38,278.23
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,409.96,328.39
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,487.57,387.92
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,535.04,424.09
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,580.48,458.46
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,649.57,510.55
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,711.09,555.91
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,801.51,626.84
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,864.59,672.31
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,835.85,652.01
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,804.06,630.14
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,767.12,604.56
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,727.61,574.83
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,685.62,542.49
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,641.26,507.36
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,592.31,467.65
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,541.84,425.41
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,489.6,380.46
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,436.46,333.33
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,381.02,283.04
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,325.4,231.94
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,269.06,180.69
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,213.37,132.2
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,157.46,89.25
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,103.03,58.84
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,57.72,45.44
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,57.31,45.25
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,56.09,44.42
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,54.84,43.53
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,52.66,41.69
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,46.09,35.84
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,42.39,32.44
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,38.61,28.8
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,31.57,22.06
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,24.31,14.4
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,12.03,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,9.67,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,19.37,10.24
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,32.2,21.72
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,45.85,33.79
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,62.03,47.91
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,77.97,61.63
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,94.28,75.45
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,110.44,88.93
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,130.13,105.23
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,149.65,121.18
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,202.08,164.57
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,270.85,220.15
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,343.22,278.59
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,431.33,347.85
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,386.77,310.93
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,359.05,287.58
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,427.98,342.2
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,508.33,403.87
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,539.2,427.03
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,567.89,448.57
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,643.99,507.95
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,710.64,558.57
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,770.75,605.53
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,806.96,632.07
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,769.97,605.29
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,730.41,575.19
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,687.82,541.94
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,643.07,506.24
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,594.31,466.68
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,544.06,424.79
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,491.69,380.05
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,438.35,333.17
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,383.09,283.62
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,327.67,233.22
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,271.52,182.54
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,216.03,134.36
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,160.32,91.42
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,96.99,52.97
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,58.96,46.53
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,58.61,46.4
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,57.07,45.29
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,55.48,44.1
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,53.34,42.3
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,46.73,36.41
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,43.07,33.06
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,39.33,29.47
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,32.33,22.78
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,25.12,15.25
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,12.41,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,134.5,67.97
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,260.81,211.18
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,342.31,285.51
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,429.46,360.45
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,503.1,421.22
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,585.6,485.2
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,655.69,536.12
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,721.05,581.41
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,660.68,533.85
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,593.06,478.43
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,572.12,459.51
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,565.71,450.76
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,601.81,476.59
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,636.46,500.64
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,660.08,516.78
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,681.78,531.58
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,815.11,631.87
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,917.99,703.53
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,909.68,696.22
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,897.82,687.77
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,877.85,675.44
