Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,854.67,660.74
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,821.13,638.81
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,791.33,619.2
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,716.8,561.74
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,641.25,502.75
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,645.57,508.71
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,635.37,501.71
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,588.45,463.28
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,540.22,422.95
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,474.19,368.55
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,422.76,325.65
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,377.31,283.68
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,327.73,236.14
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,271.54,191.94
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,238.35,169.88
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,198.53,141.9
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,175.56,131.6
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,149.54,125.37
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,151.58,127.57
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,138.65,116.95
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,122.35,103.22
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,106.18,89.22
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,89.86,74.86
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,73.04,59.8
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,56.05,44.35
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,39.26,28.9
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,22.04,12.84
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,11.0,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,10.1,0.62
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,20.25,11.23
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,33.52,23.05
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,47.65,35.55
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,63.8,49.66
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,79.72,63.36
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,95.48,76.7
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,111.1,89.74
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,144.88,118.13
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,178.6,146.01
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,211.09,172.32
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,259.23,210.87
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,434.29,354.19
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,609.03,489.86
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,782.24,623.72
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,938.62,734.33
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,900.24,704.56
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,852.42,669.2
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,886.47,692.76
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,902.24,701.96
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,883.04,688.36
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,860.64,672.8
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,832.04,652.79
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,800.69,630.74
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,765.44,605.0
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,727.8,576.29
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,686.11,543.98
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,643.05,509.83
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,595.12,471.19
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,545.95,430.31
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,494.19,385.36
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,441.57,338.53
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,387.27,289.89
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,333.19,240.74
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,277.11,189.96
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,221.1,140.89
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,166.78,98.66
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,114.4,67.66
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,72.3,58.45
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,69.96,56.61
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,62.07,49.79
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,60.82,48.85
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,58.67,47.05
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,56.46,45.13
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,51.63,40.74
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,46.64,36.01
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,38.64,28.38
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,28.84,18.67
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,14.54,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.1,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,162.37,105.49
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,290.5,238.84
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,389.74,329.33
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,495.74,422.22
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,571.96,486.59
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,650.03,550.09
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,718.1,602.5
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,784.22,651.72
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,828.18,683.92
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,858.44,705.17
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,892.52,729.4
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,923.88,751.42
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,944.67,765.23
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,962.16,776.67
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,971.52,782.37
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,968.13,778.72
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,966.7,776.17
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,961.67,771.1
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,950.34,761.52
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,935.46,749.48
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,914.88,733.54
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,890.97,715.22
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,860.98,692.41
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,828.06,667.42
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,790.83,638.83
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,751.1,606.4
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,707.87,570.88
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,662.55,533.02
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,613.41,491.25
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,562.87,447.44
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,509.8,399.84
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,456.03,350.82
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,400.2,300.23
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,344.41,249.01
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,281.0,192.11
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,225.3,143.35
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,169.93,99.99
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,116.61,67.99
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,74.07,59.79
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,67.13,53.88
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,66.11,53.16
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,65.05,52.4
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,63.07,50.77
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,61.08,49.06
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,56.46,44.95
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,51.71,40.53
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,41.01,30.5
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,31.9,21.36
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,16.1,0.0
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,56.26,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,217.68,151.84
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,347.03,284.39
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,436.2,363.52
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,530.72,441.55
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,602.38,498.45
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,675.68,553.78
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,726.42,589.59
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,782.18,627.68
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,825.75,656.6
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,867.33,683.53
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,898.92,702.08
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,927.77,718.58
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,938.22,725.04
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,954.69,735.96
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,963.43,740.2
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,968.65,742.18
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,966.92,740.92
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,961.55,737.32
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,948.95,727.46
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,932.81,715.28
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,911.35,699.9
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,886.57,682.31
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,856.57,661.38
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,823.61,638.32
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,786.65,611.86
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,747.12,581.93
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,703.47,547.13
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,657.76,510.17
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,608.69,470.84
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,558.14,429.32
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,505.49,385.02
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,451.89,338.75
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,396.18,289.77
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,340.37,239.94
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,283.75,189.63
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,227.75,141.47
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,171.72,98.07
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,108.19,58.1
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,62.05,48.4
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,61.85,48.42
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,60.47,47.48
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,59.03,46.47
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,51.97,40.38
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,50.18,38.86
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,46.28,35.45
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,42.27,31.76
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,35.41,25.34
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,28.33,18.31
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,13.92,0.29
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,61.9,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,222.94,160.3
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,347.83,282.51
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,437.91,361.1
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,533.26,439.09
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,604.25,495.02
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,676.75,549.6
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,732.13,589.16
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,781.68,623.16
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,824.67,651.44
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,865.64,677.63
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,895.51,694.19
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,922.53,708.56
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,942.02,717.56
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,958.22,724.31
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,955.31,718.28
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,958.37,716.6
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,956.08,712.78
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,950.28,706.83
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,937.1,695.42
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,920.52,682.04
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,840.77,626.6
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,747.48,557.66
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,733.07,546.59
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,716.17,533.01
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,735.63,548.79
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,737.39,551.21
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,616.28,460.79
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,511.44,382.1
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,518.4,388.07
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,514.62,383.84
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,471.58,350.08
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,427.52,314.88
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,376.85,275.01
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,332.25,240.05
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,289.23,204.23
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,244.39,167.31
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,203.97,139.17
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,178.71,126.86
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,142.62,115.47
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,132.43,107.42
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,94.09,75.58
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,60.0,46.7
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,63.5,50.01
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,67.72,53.85
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,59.7,46.91
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,52.52,40.48
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,41.93,30.83
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,30.97,20.48
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,15.64,2.2
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.1,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,55.54,37.22
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,112.41,88.94
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,161.4,132.26
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,210.65,175.12
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,256.06,213.83
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,302.46,252.35
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,332.85,276.19
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,362.08,298.6
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,429.09,352.05
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,514.76,418.17
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,560.15,450.74
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,604.71,482.2
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,622.32,492.9
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,637.93,502.24
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,636.86,499.04
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,633.88,494.69
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,628.22,488.67
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,607.44,471.98
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,623.99,482.98
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,625.27,482.85
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,579.37,447.64
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,545.34,421.19
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,535.6,414.01
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,525.03,406.05
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,507.9,392.63
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,490.87,379.33
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,487.71,377.11
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,482.22,372.84
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,455.36,352.17
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,429.01,331.83
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,370.26,287.09
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,324.56,252.47
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,279.57,218.07
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,238.06,186.32
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,229.18,179.39
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,219.43,171.67
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,204.31,159.82
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,188.53,147.97
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,173.03,143.89
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,155.53,129.5
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,147.26,123.11
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,129.91,108.73
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,114.38,95.53
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,98.49,81.78
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,81.94,67.19
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,65.03,52.01
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,49.02,37.38
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,31.09,20.86
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,15.86,3.35
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,8.79,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,42.58,27.87
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,74.99,57.6
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,114.59,92.15
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,153.87,125.77
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,192.63,158.37
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,246.85,202.43
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,192.26,156.17
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,140.07,111.58
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,152.36,121.44
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,164.77,131.03
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,262.81,209.71
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,348.34,275.18
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,377.92,296.18
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,406.83,316.88
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,381.76,296.42
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,357.11,276.76
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,384.47,297.35
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,410.82,316.59
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,409.67,315.19
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,408.33,313.95
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,338.39,261.45
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,265.07,205.72
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,342.22,265.48
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,409.09,315.41
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,401.32,309.24
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,393.29,303.44
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,310.95,241.33
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,233.95,182.29
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,227.66,177.79
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,221.38,173.0
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,214.65,167.95
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,208.01,162.99
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,198.64,155.75
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,189.41,148.65
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,168.28,132.18
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,147.73,116.13
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,123.69,96.97
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,99.7,77.63
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,79.29,63.94
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,57.48,45.13
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,62.79,49.99
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,68.12,54.84
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,58.77,46.74
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,49.45,38.56
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,39.69,29.88
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,29.95,21.08
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,21.56,13.39
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,13.18,5.67
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.58,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,11.42,3.39
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,19.35,10.6
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,29.52,19.51
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,39.7,28.37
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,50.34,37.5
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,61.0,46.49
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,130.3,105.06
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,217.28,175.89
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,183.71,147.25
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,165.65,131.65
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,175.53,139.03
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,185.52,146.3
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,181.64,142.75
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,178.14,139.6
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,416.32,327.37
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,641.81,490.12
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,627.31,475.89
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,597.92,454.24
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,601.73,457.37
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,604.22,459.21
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,598.59,454.88
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,591.91,449.9
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,620.79,471.58
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,637.61,484.21
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,640.27,486.24
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,635.05,482.5
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,613.54,466.62
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,589.19,448.38
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,554.96,422.12
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,518.73,393.77
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,482.83,364.89
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,438.47,326.94
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,385.86,282.3
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,333.51,236.93
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,282.34,198.88
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,255.79,183.65
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,223.82,161.22
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,189.69,140.05
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,167.58,138.84
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,157.59,130.92
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,132.15,109.87
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,114.51,95.24
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,103.49,85.94
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,92.0,76.05
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,78.35,64.03
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,64.16,51.3
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,49.76,38.12
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,34.88,24.27
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,21.35,8.44
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,6.37,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.31,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.39,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,7.91,1.16
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,9.67,2.68
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,25.99,16.67
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,42.37,30.56
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,45.05,32.71
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,47.73,34.86
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,47.75,34.75
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,47.78,34.66
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,53.13,39.04
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,58.49,43.4
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,65.19,48.87
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,71.91,54.34
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,98.57,76.24
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,125.49,98.16
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,94.49,72.64
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,64.0,47.5
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,68.49,51.17
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,72.97,54.82
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,78.33,59.21
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,83.67,63.58
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,110.64,85.68
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,137.33,107.44
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,144.26,113.11
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,151.0,118.65
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,158.4,124.73
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,165.55,130.62
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,156.49,123.37
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,147.65,116.33
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,122.37,95.83
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,97.19,75.3
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,88.14,67.99
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,78.94,60.5
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,113.67,89.52
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,145.3,115.92
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,92.45,75.74
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,34.43,24.92
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,64.12,51.36
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,91.33,75.56
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,78.51,64.42
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,65.56,53.04
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,53.29,42.18
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,40.59,30.75
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,29.08,20.18
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,17.59,9.59
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,9.66,1.09
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.55,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,8.79,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,24.25,14.07
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,42.66,30.44
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,65.35,50.13
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,87.17,68.79
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,113.22,91.07
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,139.39,113.05
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,163.97,133.25
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,188.58,153.16
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,224.09,181.45
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,244.98,197.62
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,336.05,271.06
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,444.61,355.24
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,449.73,357.0
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,436.9,346.07
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,450.28,354.99
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,462.96,363.19
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,545.88,426.0
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,610.47,473.77
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,564.69,437.76
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,519.77,402.96
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,571.71,442.83
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,627.19,483.74
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,728.01,563.02
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,796.29,615.0
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,761.19,589.49
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,723.81,561.49
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,682.02,529.62
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,638.83,496.06
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,592.52,459.24
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,543.08,419.21
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,492.9,377.7
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,441.97,334.39
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,389.33,288.59
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,336.9,242.15
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,283.15,194.53
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,230.18,148.58
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,184.44,126.55
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,205.66,160.27
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,179.97,149.95
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,163.63,136.62
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,149.35,124.9
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,134.68,112.69
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,118.95,99.4
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,102.85,85.56
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,86.06,70.98
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,68.89,55.72
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,49.15,37.81
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,31.72,21.78
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,19.94,8.78
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,9.1,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.82,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.5,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,8.34,1.16
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,13.18,5.51
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,19.35,10.96
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,25.53,16.38
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,32.6,22.5
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,39.69,28.56
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,60.11,45.84
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,81.34,63.55
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,121.01,96.63
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,161.19,129.68
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,179.25,144.24
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,197.25,158.7
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,137.52,109.16
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,81.64,62.61
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,116.18,91.06
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,150.99,119.42
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,152.98,120.83
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,154.96,122.3
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,226.24,180.16
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,296.94,236.65
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,312.37,248.62
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,335.06,266.39
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,295.89,235.15
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,265.43,210.81
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,261.13,207.34
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,256.85,203.88
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,232.72,184.58
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,209.12,165.67
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,279.72,222.51
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,344.91,274.05
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,255.91,203.32
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,174.03,137.72
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,197.62,157.03
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,219.37,174.69
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,223.43,177.53
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,231.71,183.7
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,208.3,155.93
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,171.86,121.39
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,131.97,110.14
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,122.17,101.99
