Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,100.03,82.93
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,75.58,61.63
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,80.45,66.14
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,84.69,70.04
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,75.53,62.01
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,65.94,53.37
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,54.64,42.82
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,40.84,29.81
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,24.5,12.67
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,30.91,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,90.82,44.51
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,190.87,153.2
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,304.36,253.1
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,394.21,330.74
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,490.44,410.68
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,578.38,480.51
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,664.08,545.65
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,543.58,448.53
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,380.78,313.23
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,619.96,506.63
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,843.14,670.79
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,873.67,688.83
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,901.66,706.58
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,916.19,714.05
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,933.78,723.79
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,947.21,729.69
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,957.22,733.34
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,955.96,730.77
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,951.19,726.08
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,938.94,716.92
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,914.78,699.77
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,894.11,684.8
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,870.4,667.78
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,842.82,648.53
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,812.42,627.32
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,776.86,602.64
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,739.04,574.54
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,697.97,543.47
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,655.03,510.26
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,608.4,473.77
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,560.55,435.18
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,507.42,391.5
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,456.13,347.84
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,402.81,301.21
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,349.76,253.94
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,296.12,206.22
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,243.87,160.66
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,191.92,118.62
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,133.99,78.57
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,84.97,59.24
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,76.85,62.05
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,75.34,61.07
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,73.72,59.96
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,71.5,58.18
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,69.2,56.27
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,64.2,51.93
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,56.72,45.18
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,47.75,36.78
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,38.5,27.87
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,24.96,13.5
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,10.91,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,45.77,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,126.66,73.84
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,248.3,201.93
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,359.76,301.91
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,441.0,373.71
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,531.01,449.89
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,598.24,504.18
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,666.19,557.17
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,731.38,605.41
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,792.27,648.92
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,817.49,665.45
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,839.23,679.34
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,881.53,708.45
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,915.07,730.65
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,934.62,742.9
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,951.1,753.07
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,962.87,760.31
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,977.45,769.74
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,975.04,767.07
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,959.67,755.36
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,944.99,744.33
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,935.8,737.39
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,905.64,715.3
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,881.2,697.49
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,854.68,676.84
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,818.81,649.37
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,782.37,622.18
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,743.74,592.53
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,704.84,562.4
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,662.36,528.62
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,615.26,489.68
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,566.92,448.81
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,512.68,402.33
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,460.52,356.4
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,407.02,308.33
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,353.75,259.76
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,299.82,210.87
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,247.38,164.41
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,195.03,121.66
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,136.73,80.74
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,86.5,59.54
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,75.41,61.05
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,85.74,70.37
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,95.52,79.23
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,91.68,76.08
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,87.67,72.67
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,72.62,59.44
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,56.69,45.16
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,48.11,37.11
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,39.26,28.56
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,26.11,14.77
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,62.62,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,177.19,115.28
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,282.08,231.9
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,395.64,333.65
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,482.56,409.81
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,573.44,485.35
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,640.87,539.19
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,709.19,591.81
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,761.77,629.38
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,813.44,665.16
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,850.29,690.2
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,890.85,717.69
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,919.57,734.69
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,945.39,749.47
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,963.89,759.93
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,979.12,768.12
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,979.4,766.67
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,986.55,770.38
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,983.86,767.23
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,977.62,761.83
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,966.28,751.55
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,951.43,739.02
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,929.72,724.36
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,904.78,707.35
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,875.37,687.04
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,843.02,664.43
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,805.27,637.9
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,765.1,608.33
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,722.17,574.96
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,677.15,539.08
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,628.05,499.02
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,577.62,456.77
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,524.87,410.7
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,471.21,362.8
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,415.97,313.75
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,360.69,263.68
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,304.34,212.13
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,248.76,162.38
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,193.34,116.41
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,130.48,71.74
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,78.03,50.04
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,65.0,51.67
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,63.83,50.82
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,62.59,49.91
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,55.3,43.61
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,53.71,42.29
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,50.02,39.11
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,46.2,35.66
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,40.01,29.83
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,33.6,23.59
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,22.66,12.35
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,12.73,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,74.91,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,204.81,140.38
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,306.91,248.31
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,414.41,340.47
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,497.23,407.62
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,583.77,473.62
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,649.17,521.49
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,715.35,568.06
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,767.1,601.55
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,812.73,629.8
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,853.08,656.47
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,891.28,681.44
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,919.59,698.29
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,945.01,713.23
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,963.06,723.12
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,977.86,731.01
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,974.72,726.73
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,978.19,727.17
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,975.99,725.32
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,970.3,721.39
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,957.55,711.63
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,941.43,699.85
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,919.59,685.69
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,894.62,669.5
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,867.42,652.29
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,837.07,632.77
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,800.1,608.08
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,760.72,580.61
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,718.38,548.91
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,673.72,514.72
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,625.58,477.65
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,576.03,438.43
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,523.73,396.1
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,470.69,351.81
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,415.47,305.09
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,360.24,257.14
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,304.69,208.04
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,249.76,160.22
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,194.67,115.51
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,132.07,71.6
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,79.2,49.0
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,63.49,49.71
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,62.26,48.94
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,60.97,48.08
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,58.75,46.28
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,51.42,39.94
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,48.04,37.06
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,44.53,33.92
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,38.68,28.46
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,32.63,22.62
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,22.14,12.09
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,11.23,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,6.37,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,86.27,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,233.44,166.55
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,329.78,266.94
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,435.46,357.52
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,512.33,420.03
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,592.35,481.88
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,656.96,529.22
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,722.27,575.06
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,772.36,607.64
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,816.51,635.14
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,856.32,658.89
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,893.99,680.53
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,922.11,695.61
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,947.38,708.76
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,965.02,717.37
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,969.52,717.56
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,977.5,719.89
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,982.09,720.12
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,979.51,715.95
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,973.4,709.8
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,961.4,700.97
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,945.95,690.1
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,924.42,675.14
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,899.68,658.26
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,870.5,639.35
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,838.41,618.52
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,801.29,594.29
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,761.75,567.68
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,719.01,536.17
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,674.16,502.54
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,626.31,468.19
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,577.02,431.46
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,524.92,390.48
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,471.82,347.3
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,417.02,301.48
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,362.08,254.35
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,306.23,206.03
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,250.78,158.53
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,195.16,114.07
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,140.96,77.29
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,78.43,46.63
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,60.7,47.09
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,59.73,46.54
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,58.71,45.91
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,56.78,44.37
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,49.97,38.5
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,46.5,35.57
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,42.9,32.38
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,37.39,27.32
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,31.7,21.89
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,22.09,12.24
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,12.09,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,6.82,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,88.11,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,237.45,172.51
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,334.68,267.94
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,441.02,357.15
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,519.75,420.48
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,601.65,483.31
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,666.12,530.24
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,731.21,575.97
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,781.86,610.67
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,826.24,640.42
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,866.3,666.13
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,904.17,690.05
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,933.0,707.11
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,959.0,722.28
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,976.63,731.87
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,980.97,732.9
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,989.16,736.12
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,993.96,737.21
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,990.78,733.96
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,984.05,728.65
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,970.9,718.65
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,954.31,706.57
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,933.06,692.26
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,908.54,675.9
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,877.62,655.3
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,843.92,632.83
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,806.73,607.43
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,767.14,579.68
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,722.85,547.31
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,677.03,513.13
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,629.4,476.52
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,580.43,437.96
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,528.24,396.22
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,475.98,353.26
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,422.12,308.48
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,362.22,257.96
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,307.44,210.56
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,254.35,165.14
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,200.62,121.78
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,148.82,86.0
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,90.86,57.04
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,72.98,57.87
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,62.88,49.45
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,57.42,44.96
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,61.46,48.66
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,72.44,58.41
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,65.28,52.26
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,58.69,46.44
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,49.47,37.97
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,39.93,29.01
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,28.85,17.93
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,17.12,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,112.66,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,238.83,178.2
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,334.38,269.7
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,438.6,357.01
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,517.21,418.79
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,599.04,479.59
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,662.99,524.61
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,727.54,568.12
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,773.62,596.7
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,818.1,623.49
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,852.9,646.07
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,891.43,671.07
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,886.67,666.71
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,871.76,656.1
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,919.13,687.71
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,971.39,721.45
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,977.13,725.39
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,979.4,727.7
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,920.71,688.46
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,847.63,636.4
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,801.35,603.22
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,753.95,568.68
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,744.05,562.02
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,732.03,553.51
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,716.4,542.58
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,698.76,530.14
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,627.44,476.95
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,565.03,429.97
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,512.91,391.55
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,465.04,355.84
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,412.15,316.28
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,361.19,277.96
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,364.69,280.69
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,357.77,274.97
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,344.24,264.36
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,328.23,251.36
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,305.14,231.95
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,279.61,210.42
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,239.06,177.05
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,205.19,150.74
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,166.8,125.94
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,140.99,116.34
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,103.34,84.51
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,70.91,56.69
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,65.32,52.02
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,59.32,46.88
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,55.51,43.66
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,51.55,40.15
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,43.89,33.11
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,35.87,25.55
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,25.03,14.96
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.39,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,7.73,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,117.07,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,245.64,187.29
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,339.88,276.85
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,442.4,364.34
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,526.29,431.79
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,613.95,498.76
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,675.58,543.61
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,737.7,587.12
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,783.26,616.04
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,832.67,646.8
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,870.92,670.15
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,906.95,691.64
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,932.96,706.77
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,956.03,719.98
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,962.22,721.35
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,975.22,727.52
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,981.98,729.0
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,985.3,728.46
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,981.73,725.0
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,974.67,719.53
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,960.24,709.44
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,942.46,697.37
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,921.16,683.11
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,896.73,666.86
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,866.09,646.53
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,832.83,624.43
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,796.14,599.91
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,757.19,572.86
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,714.73,542.38
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,670.48,509.79
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,622.78,473.77
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,573.9,435.75
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,523.02,395.02
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,471.74,352.71
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,418.46,307.67
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,359.06,256.94
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,304.38,209.3
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,250.92,163.14
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,197.59,119.84
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,146.1,83.59
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,96.06,59.6
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,66.75,52.69
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,65.93,52.19
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,57.28,44.81
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,56.65,44.42
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,61.99,49.23
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,57.55,45.46
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,52.89,41.35
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,45.75,34.77
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,36.89,26.47
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,27.92,17.54
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,20.22,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,40.38,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,86.28,63.58
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,143.76,115.71
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,202.09,166.69
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,251.81,208.87
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,317.66,262.49
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,365.45,300.8
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,414.14,338.88
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,446.95,363.11
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,478.36,385.93
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,469.95,377.47
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,477.0,380.76
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,471.06,374.13
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,463.33,366.25
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,508.43,400.09
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,552.55,432.44
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,681.65,529.33
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,808.17,619.87
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,886.39,675.61
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,947.67,715.16
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,937.8,707.09
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,924.52,697.6
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,763.13,581.49
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,592.0,451.56
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,582.69,445.92
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,572.28,438.33
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,609.24,467.1
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,635.54,487.19
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,581.84,446.5
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,532.83,409.46
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,492.76,379.31
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,460.56,354.69
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,432.22,332.97
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,404.08,311.01
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,377.81,289.27
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,354.15,268.36
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,315.52,237.16
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,279.12,208.07
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,243.28,176.1
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,189.81,132.51
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,118.78,80.36
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,60.72,47.44
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,59.8,46.95
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,58.84,46.36
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,56.96,44.86
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,50.14,38.95
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,47.5,36.66
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,44.8,34.2
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,39.43,29.22
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,33.87,23.88
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,24.84,15.1
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.97,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,8.64,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,29.21,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,76.19,55.94
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,125.48,100.71
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,175.16,144.83
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,219.5,183.53
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,264.12,221.61
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,305.29,255.93
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,346.76,289.75
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,398.33,331.42
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,468.04,386.51
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,440.98,362.18
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,428.86,349.77
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,422.02,341.68
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,396.02,318.7
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,349.59,280.26
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,304.2,242.53
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,288.4,229.52
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,288.93,229.47
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,276.96,219.57
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,265.4,210.05
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,326.31,258.3
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,374.46,296.0
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,522.79,414.62
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,658.72,520.5
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,452.42,359.48
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,256.04,201.74
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,197.86,155.67
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,140.75,109.75
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,293.6,233.62
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,434.01,344.38
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,289.09,229.5
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,151.01,118.29
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,322.93,257.08
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,471.47,367.6
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,415.19,316.95
