Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,363.05,269.13
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,308.81,219.26
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,254.62,170.09
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,201.54,124.87
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,150.06,86.84
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,98.21,59.69
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,70.46,56.38
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,69.59,55.83
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,62.17,49.48
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,60.93,48.55
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,59.66,47.54
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,56.28,44.69
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,52.79,41.59
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,47.33,36.47
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,39.92,29.39
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,29.14,18.92
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,18.08,0.57
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,10.46,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,121.13,34.65
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,241.92,192.17
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,332.77,276.69
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,437.03,367.65
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,416.57,351.67
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,375.56,317.19
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,425.01,357.96
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,475.25,397.98
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,644.81,533.84
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,814.25,660.32
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,852.66,685.7
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,884.04,706.44
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,911.57,723.64
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,936.33,738.79
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,953.07,749.26
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,966.65,757.63
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,967.69,757.23
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,976.07,762.29
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,972.55,759.0
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,965.61,753.5
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,952.44,744.07
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,935.95,732.37
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,914.9,716.19
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,890.75,697.91
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,860.74,675.8
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,828.08,651.81
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,792.08,625.63
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,753.81,597.17
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,711.64,564.2
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,667.86,529.31
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,620.97,491.73
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,572.86,452.08
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,522.49,409.46
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,472.18,365.76
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,414.78,315.35
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,361.79,267.45
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,308.61,219.29
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,256.94,173.07
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,204.95,128.98
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,154.84,91.85
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,98.67,60.11
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,72.03,57.74
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,71.13,57.27
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,70.13,56.71
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,67.85,54.87
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,65.42,52.86
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,61.55,49.48
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,57.53,45.82
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,49.3,38.24
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,42.06,31.3
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,30.23,19.95
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,18.71,2.48
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,10.46,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,52.78,18.17
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,110.19,85.11
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,179.45,147.76
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,264.55,222.63
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,333.05,282.7
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,404.69,344.0
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,489.96,415.63
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,564.22,476.93
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,512.66,430.9
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,472.93,394.01
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,657.38,547.05
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,840.46,689.45
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,894.78,728.45
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,946.94,765.83
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,958.75,772.48
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,974.08,782.04
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,986.74,788.4
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,995.9,792.29
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,992.66,788.93
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,975.91,775.81
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,962.99,765.91
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,946.78,753.68
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,925.09,737.8
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,900.38,719.68
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,868.87,696.55
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,835.0,671.52
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,799.42,644.92
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,761.67,615.02
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,721.16,581.91
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,676.03,544.72
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,629.23,506.54
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,581.48,466.62
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,531.49,423.09
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,482.3,379.4
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,425.27,328.64
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,373.2,281.12
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,321.69,234.3
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,272.58,190.34
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,222.34,147.6
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,174.4,111.6
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,127.68,85.71
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,100.4,82.87
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,98.96,82.05
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,96.08,79.94
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,90.26,75.03
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,84.1,69.74
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,77.46,63.9
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,70.53,57.64
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,59.86,47.8
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,48.76,37.36
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,35.25,24.45
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,20.2,4.69
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,11.37,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,143.14,72.85
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,285.52,232.95
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,380.1,321.37
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,481.77,411.73
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,562.22,480.71
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,645.75,549.75
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,707.19,598.52
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,763.71,641.97
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,814.0,678.33
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,863.01,712.86
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,808.16,667.54
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,729.12,602.34
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,730.86,600.36
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,728.41,595.0
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,778.52,633.84
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,826.92,670.73
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,773.56,624.7
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,703.54,566.46
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,871.58,702.65
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,997.42,796.31
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,943.38,753.88
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,884.42,706.45
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,906.32,724.9
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,919.97,735.02
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,889.1,711.97
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,855.54,687.01
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,818.14,659.05
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,778.43,628.76
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,734.15,592.92
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,688.48,555.34
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,640.77,515.42
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,591.84,473.64
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,540.85,429.27
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,488.95,383.08
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,434.96,334.23
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,381.01,284.59
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,319.35,228.51
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,264.56,178.54
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,209.71,131.23
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,156.64,90.94
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,104.99,62.55
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,72.38,58.26
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,71.59,57.89
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,64.0,51.47
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,62.49,50.3
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,60.91,49.03
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,57.59,46.13
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,54.15,43.0
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,48.32,37.55
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,42.29,31.71
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,30.27,20.31
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,19.63,5.58
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,11.37,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,80.07,43.33
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,157.67,126.47
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,223.71,186.98
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,293.46,249.09
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,347.09,295.17
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,401.56,340.39
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,457.74,386.98
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,535.1,448.94
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,578.6,482.02
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,621.04,513.77
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,610.62,502.61
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,615.98,503.56
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,639.19,519.19
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,660.43,533.1
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,729.18,584.4
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,780.18,621.63
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,794.1,629.1
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,805.58,635.02
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,812.08,639.14
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,815.99,641.47
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,876.48,689.81
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,921.11,723.35
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,861.19,678.0
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,795.52,626.08
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,757.66,597.95
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,719.48,569.09
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,677.54,536.68
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,636.63,504.77
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,635.94,505.44
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,628.88,500.4
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,586.64,466.55
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,544.42,432.18
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,512.21,405.23
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,473.41,370.53
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,422.32,324.92
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,371.65,278.93
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,320.18,232.02
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,262.52,180.64
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,211.69,137.36
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,162.88,100.35
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,112.84,70.88
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,78.06,63.48
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,74.58,60.63
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,70.8,57.5
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,70.38,57.32
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,70.04,57.17
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,67.99,55.43
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,65.9,53.51
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,56.31,44.69
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,46.33,35.3
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,34.26,23.82
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,20.29,6.96
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.91,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,4.82,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,8.77,1.61
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,14.5,6.68
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,20.23,11.74
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,26.85,17.49
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,33.49,23.16
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,40.58,29.18
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,47.68,35.14
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,50.8,37.66
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,53.93,40.16
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,63.28,47.89
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,72.64,55.59
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,115.42,91.08
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,159.41,127.15
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,173.26,138.28
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,187.05,149.34
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,307.24,247.48
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,415.99,334.45
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,558.72,450.8
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,694.89,559.59
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,833.92,674.33
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,948.75,764.22
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,928.49,748.04
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,905.13,730.04
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,875.02,707.12
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,842.45,682.33
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,806.67,654.47
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,768.73,623.78
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,725.7,588.64
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,681.53,552.05
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,635.17,513.18
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,587.9,472.78
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,478.18,382.03
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,406.66,324.03
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,402.79,315.89
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,383.9,290.29
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,302.34,228.63
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,273.61,215.45
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,244.73,185.88
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,202.43,146.52
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,145.39,101.49
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,80.79,65.88
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,79.94,65.37
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,78.99,64.76
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,77.84,63.95
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,76.67,63.09
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,70.75,57.9
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,65.44,53.11
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,57.57,45.83
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,49.44,38.08
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,37.21,26.37
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,23.29,9.7
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,13.19,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,8.19,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,82.86,52.39
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,163.14,132.25
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,230.43,193.82
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,301.46,257.4
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,385.51,330.01
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,458.53,391.7
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,575.46,489.16
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,708.07,594.56
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,762.3,634.99
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,815.81,674.26
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,855.36,702.1
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,892.94,728.14
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,794.6,648.71
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,677.26,550.09
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,738.15,596.46
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,780.79,628.14
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,791.35,634.16
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,799.48,638.52
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,796.16,634.03
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,790.52,627.97
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,817.2,648.03
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,840.06,664.94
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,815.56,645.25
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,789.49,624.61
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,766.88,607.57
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,742.21,588.83
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,726.33,576.82
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,707.91,562.59
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,668.67,531.96
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,629.33,500.86
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,613.86,490.1
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,588.59,469.47
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,538.13,426.06
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,487.0,381.06
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,414.11,320.18
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,367.65,282.18
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,320.92,243.93
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,291.76,221.42
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,254.18,187.97
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,201.35,143.87
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,158.37,114.91
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,122.43,102.37
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,133.86,112.75
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,142.25,120.49
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,127.29,107.69
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,111.75,94.24
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,98.31,82.61
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,84.49,70.38
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,65.34,52.97
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,46.47,35.64
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,35.15,24.8
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,24.11,11.11
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,13.64,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.64,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,18.51,7.64
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,36.45,24.78
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,64.39,49.41
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,91.49,73.28
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,134.87,111.04
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,169.28,140.7
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,175.55,145.29
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,167.73,137.89
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,159.28,129.78
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,151.32,122.08
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,176.08,142.42
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,200.82,162.51
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,292.27,237.44
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,369.33,299.21
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,432.91,349.82
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,513.04,412.38
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,607.15,487.2
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,715.52,570.85
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,854.79,680.86
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,964.52,762.09
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,953.71,752.04
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,939.58,740.4
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,918.25,726.12
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,893.92,709.49
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,864.01,688.73
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,831.64,665.83
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,796.3,639.66
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,758.84,610.29
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,717.81,577.67
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,675.08,543.05
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,575.36,460.31
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,500.49,397.78
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,473.49,375.53
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,444.44,350.87
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,419.04,325.89
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,379.9,285.92
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,327.85,238.43
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,270.01,186.76
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,218.64,142.63
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,169.23,104.4
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,121.75,76.27
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,85.58,70.06
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,96.92,80.31
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,105.45,88.11
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,97.71,81.55
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,89.51,74.49
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,88.66,74.01
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,82.11,68.26
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,68.28,55.62
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,53.99,42.33
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,39.56,28.68
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,23.27,11.16
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,12.73,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,55.19,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,201.88,145.58
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,319.32,263.75
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,409.25,345.43
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,505.24,428.56
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,578.37,488.49
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,653.75,547.58
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,713.55,593.02
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,773.47,637.07
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,817.05,667.41
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,864.77,700.17
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,901.68,724.5
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,936.27,746.83
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,963.3,761.96
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,987.42,774.86
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,992.01,775.76
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,1003.78,782.02
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,1011.83,784.65
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,1016.51,785.07
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,1011.63,780.08
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,1003.26,772.9
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,988.67,762.0
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,970.72,748.9
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,948.05,732.61
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,922.26,714.21
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,890.99,691.94
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,857.04,667.76
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,819.77,641.41
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,780.23,613.23
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,736.87,579.04
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,691.79,542.75
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,644.16,504.81
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,595.28,464.92
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,543.59,421.83
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,491.38,377.17
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,437.91,331.11
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,384.41,283.8
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,329.59,234.34
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,275.59,185.85
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,213.34,132.68
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,160.66,91.85
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,109.49,61.6
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,67.54,53.52
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,66.59,53.0
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,65.56,52.4
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,58.07,45.95
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,56.66,44.85
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,53.58,42.28
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,50.36,39.47
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,45.65,35.11
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,40.81,30.43
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,31.62,21.67
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,21.15,10.0
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,12.28,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,6.37,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,66.69,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,213.72,155.71
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,325.69,262.53
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,413.2,337.21
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,506.62,412.23
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,576.28,464.36
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,647.95,515.42
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,706.49,555.68
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,765.17,594.71
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,807.38,621.21
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,853.2,649.75
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,889.89,671.59
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,924.31,691.75
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,950.25,704.92
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,973.32,716.26
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,977.96,718.3
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,989.76,725.36
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,994.5,726.58
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,995.83,725.86
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,992.09,724.46
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,984.94,720.98
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,971.12,713.26
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,954.03,703.45
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,932.78,692.16
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,908.46,678.71
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,877.89,660.22
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,844.78,639.66
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,808.77,615.79
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,770.55,590.0
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,727.88,559.26
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,683.78,526.65
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,637.5,491.02
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,590.01,453.53
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,540.14,413.2
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,489.87,371.43
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,437.97,327.16
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,380.29,277.54
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,305.14,223.71
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,281.93,215.61
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,247.4,189.53
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,227.14,175.35
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,193.72,146.74
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,149.29,123.4
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,139.36,115.44
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,128.89,106.88
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,119.75,99.37
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,110.17,91.36
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,96.33,79.66
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,81.9,67.16
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,65.88,52.85
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,47.06,35.86
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,35.81,25.36
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,24.19,12.77
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,14.1,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.36,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.63,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,8.34,0.79
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,14.06,6.18
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,22.0,13.2
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,29.95,20.2
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,38.8,27.83
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,47.67,35.34
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,60.55,46.21
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,73.76,57.21
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,69.91,53.76
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,66.37,50.6
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,79.75,61.6
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,93.72,72.96
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,131.67,103.72
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,169.97,134.07
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,175.05,137.68
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,180.18,141.45
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,180.05,140.75
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,179.99,140.15
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,216.19,168.36
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,252.03,195.69
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,238.74,184.93
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,225.74,174.69
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,233.0,180.41
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,240.05,185.88
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,381.14,294.17
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,513.73,391.21
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,489.4,373.15
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,469.56,359.34
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,426.95,328.24
