Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,386.84,298.64
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,355.84,276.25
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,326.32,254.59
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,311.85,243.83
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,297.52,233.02
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,312.43,244.39
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,322.96,251.79
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,299.66,233.36
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,276.65,215.2
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,254.49,197.87
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,231.83,180.48
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,206.7,162.0
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,171.5,143.69
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,153.76,128.99
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,129.7,108.62
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,118.63,99.36
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,107.45,89.86
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,91.49,76.12
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,75.37,61.96
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,59.48,47.62
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,43.41,32.94
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,29.5,20.06
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,14.96,6.0
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,7.73,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.64,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.02,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,21.61,11.27
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,38.97,27.07
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,62.44,47.62
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,85.04,67.3
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,112.42,90.99
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,140.03,114.46
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,279.87,233.07
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,397.54,329.36
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,363.05,298.44
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,306.92,250.66
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,357.66,291.39
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,426.54,345.08
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,457.27,367.37
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,487.16,388.95
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,397.68,317.31
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,327.31,260.01
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,490.08,387.89
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,632.75,494.25
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,728.46,565.26
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,818.25,630.15
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,751.31,577.97
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,697.47,535.83
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,673.94,519.05
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,649.98,501.67
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,645.33,498.4
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,638.88,493.66
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,654.6,506.79
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,664.55,515.08
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,634.42,492.54
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,603.33,469.16
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,577.19,449.04
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,548.44,426.29
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,487.89,378.18
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,441.84,341.36
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,408.32,314.83
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,374.14,286.98
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,314.71,241.87
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,277.59,215.75
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,261.91,198.74
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,224.02,164.42
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,188.62,141.32
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,158.05,132.27
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,157.47,132.25
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,145.29,122.16
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,126.38,106.12
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,111.75,93.62
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,100.56,83.97
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,84.18,69.52
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,67.33,54.39
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,50.31,38.91
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,34.25,24.14
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,17.62,8.26
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,9.1,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,11.44,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,78.66,57.13
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,134.03,108.09
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,190.74,158.33
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,249.1,208.99
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,321.38,269.52
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,383.25,319.85
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,393.89,325.97
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,383.7,315.66
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,352.54,287.86
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,300.16,243.24
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,284.85,229.56
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,269.39,215.64
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,291.01,231.94
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,312.27,247.55
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,345.18,272.18
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,377.43,295.81
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,515.65,399.38
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,633.92,482.5
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,666.42,503.04
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,681.23,512.41
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,647.95,488.38
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,627.76,473.68
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,595.21,450.89
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,563.29,428.25
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,568.71,433.43
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,572.35,436.91
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,558.38,427.06
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,543.86,416.84
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,527.84,405.51
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,511.17,393.51
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,507.3,391.01
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,493.51,380.63
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,463.58,357.55
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,433.43,333.91
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,400.37,307.48
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,367.33,280.6
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,329.42,251.64
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,288.96,221.56
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,259.42,198.33
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,230.83,176.46
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,189.3,141.88
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,147.79,122.68
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,141.4,117.69
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,135.46,112.98
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,129.92,108.56
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,115.78,96.6
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,102.75,85.61
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,89.36,74.03
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,73.42,59.77
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,57.04,44.86
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,42.27,31.16
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,25.63,14.88
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,13.17,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,5.0,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,9.67,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,26.63,15.53
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,45.17,32.25
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,72.73,56.38
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,99.92,80.02
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,139.42,113.65
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,169.34,138.7
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,133.35,107.84
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,111.3,88.53
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,117.54,93.28
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,123.95,98.04
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,95.79,74.52
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,69.99,53.0
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,146.65,115.97
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,226.46,179.43
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,349.04,275.49
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,456.69,356.34
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,591.9,457.2
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,723.52,550.83
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,715.44,542.1
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,705.81,533.94
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,749.9,565.29
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,800.15,599.31
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,617.72,467.63
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,438.36,334.12
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,612.0,466.57
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,759.78,571.45
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,702.99,529.1
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,648.45,490.07
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,636.55,482.59
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,620.96,471.6
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,588.32,447.37
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,554.04,421.46
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,493.88,376.0
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,447.91,340.98
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,416.49,315.8
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,374.18,281.28
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,342.53,255.05
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,304.17,223.65
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,262.89,192.67
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,228.2,168.53
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,178.85,136.74
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,151.8,125.58
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,91.86,74.81
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,69.07,55.39
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,63.77,50.95
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,58.04,46.05
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,58.89,46.9
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,60.06,47.96
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,52.93,41.5
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,45.41,34.5
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,34.62,24.5
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,24.95,14.57
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,12.59,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,5.0,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,9.67,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,31.91,20.0
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,56.06,41.53
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,99.71,79.56
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,136.26,111.42
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,172.8,142.92
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,210.11,174.47
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,105.81,85.9
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,16.74,8.67
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,271.31,226.4
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,522.25,426.75
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,603.51,488.41
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,705.39,564.17
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,632.07,504.09
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,554.34,441.14
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,591.12,468.53
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,644.35,506.83
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,594.48,467.05
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,561.22,439.87
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,453.2,356.5
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,364.1,286.21
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,354.29,278.52
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,334.09,262.57
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,281.41,221.4
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,230.19,181.03
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,200.97,157.9
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,172.24,134.96
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,192.2,150.97
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,211.73,166.46
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,180.25,141.33
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,149.28,116.56
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,90.44,68.95
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,31.11,20.2
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,104.16,80.41
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,174.27,137.13
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,192.9,152.01
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,210.46,166.08
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,240.04,188.83
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,269.7,211.05
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,215.46,169.27
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,173.72,137.62
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,130.04,102.66
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,85.6,69.57
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,70.38,56.56
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,54.8,43.06
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,48.13,37.32
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,41.47,31.52
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,34.82,25.73
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,28.18,19.85
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,22.0,14.24
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,15.82,8.58
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,10.53,3.66
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,5.26,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.63,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.82,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.5,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,8.34,1.09
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,13.18,5.46
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,20.23,11.66
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,27.3,17.84
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,34.37,23.96
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,41.46,30.0
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,101.34,80.99
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,167.08,135.58
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,188.92,153.01
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,210.75,170.32
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,301.34,243.58
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,376.79,302.8
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,472.37,376.12
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,549.57,433.62
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,497.5,391.09
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,426.99,335.27
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,474.34,371.54
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,536.53,417.52
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,438.44,342.05
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,359.09,280.23
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,275.17,215.48
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,207.41,162.22
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,166.76,129.93
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,126.88,97.89
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,109.73,84.11
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,92.68,70.34
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,130.43,100.92
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,167.55,130.62
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,187.5,146.45
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,206.91,161.83
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,204.59,160.0
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,202.29,158.27
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,202.35,158.43
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,202.31,158.53
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,270.2,211.53
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,332.14,258.17
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,302.06,233.99
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,280.73,216.76
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,250.71,194.54
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,214.94,168.2
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,162.31,127.71
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,116.79,96.16
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,132.56,110.13
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,151.33,126.59
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,131.37,109.76
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,115.7,96.52
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,100.15,83.34
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,84.49,69.76
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,67.63,54.71
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,50.59,39.27
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,35.64,25.54
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,20.27,11.09
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,10.11,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,3.18,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,6.14,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,14.51,6.13
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,22.89,13.68
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,33.5,23.01
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,44.13,32.28
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,55.69,42.12
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,68.0,52.4
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,179.25,146.66
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,289.03,235.59
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,400.87,323.75
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,517.31,411.56
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,552.17,434.82
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,585.87,457.65
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,757.01,584.43
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,921.85,695.09
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,816.4,618.92
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,694.75,529.17
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,713.8,542.34
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,731.02,552.66
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,665.72,504.36
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,586.78,446.41
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,462.86,355.82
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,357.1,275.75
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,521.05,401.86
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,671.83,511.73
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,762.95,583.45
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,824.16,630.72
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,789.86,606.94
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,753.54,582.07
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,673.54,520.4
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,601.31,464.04
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,598.52,464.55
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,583.45,453.35
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,535.08,413.94
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,486.07,372.99
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,435.76,329.71
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,385.49,285.43
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,327.13,234.24
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,275.57,188.18
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,224.29,143.96
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,174.6,104.21
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,125.74,71.84
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,79.15,54.03
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,69.78,55.82
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,62.33,49.48
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,79.76,65.0
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,117.18,98.07
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,101.3,84.48
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,85.29,70.55
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,60.84,48.71
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,43.36,32.88
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,35.24,25.19
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,25.7,15.69
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,12.95,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.27,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.38,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,10.98,3.33
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,17.59,9.25
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,25.53,16.27
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,33.49,23.24
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,42.35,30.91
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,51.22,38.47
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,63.22,48.61
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,75.53,58.88
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,87.27,68.56
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,98.98,78.13
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,116.51,92.46
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,133.99,106.61
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,147.98,117.62
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,161.93,128.48
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,193.36,153.76
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,224.64,178.61
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,262.52,208.5
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,299.99,237.7
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,348.19,275.01
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,380.85,299.92
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,385.44,302.45
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,389.66,304.82
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,391.53,306.09
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,393.02,307.13
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,370.73,289.89
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,349.14,273.24
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,379.16,296.72
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,407.02,318.29
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,427.75,334.63
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,445.73,348.74
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,434.57,340.28
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,422.76,331.28
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,430.44,337.41
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,428.8,335.32
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,401.29,313.0
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,367.38,285.7
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,338.45,261.58
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,308.75,236.57
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,265.72,201.05
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,232.71,174.36
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,197.97,147.99
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,161.41,125.53
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,146.91,122.8
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,137.47,115.05
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,129.81,108.78
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,118.59,99.31
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,103.46,86.41
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,88.02,72.98
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,74.35,60.72
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,57.43,45.34
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,41.11,30.41
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,24.57,14.95
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,12.32,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.27,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,10.1,2.67
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,15.82,7.84
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,22.88,14.1
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,29.95,20.33
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,37.47,26.81
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,45.01,33.18
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,61.44,47.1
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,78.44,61.32
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,89.2,70.11
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,99.93,78.8
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,109.18,86.19
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,118.42,93.51
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,139.7,110.48
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,160.94,127.14
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,173.89,137.26
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,186.78,147.3
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,187.12,147.28
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,187.5,147.38
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,241.72,190.08
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,295.53,231.45
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,347.87,270.67
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,386.79,299.14
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,425.99,328.75
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,463.1,356.55
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,458.13,352.98
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,452.79,349.38
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,467.17,360.8
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,479.67,370.63
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,492.9,381.55
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,502.65,389.6
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,479.61,372.38
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,456.48,354.99
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,394.78,307.91
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,346.84,271.32
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,309.35,242.51
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,274.16,215.37
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,251.4,197.73
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,229.54,180.74
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,224.5,177.09
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,208.53,164.75
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,195.65,153.62
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,188.82,149.58
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,159.01,133.08
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,137.35,115.12
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,110.73,92.33
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,83.17,68.41
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,71.06,57.87
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,58.84,47.06
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,47.25,36.66
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,35.28,25.77
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,24.66,16.06
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,14.07,6.23
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,7.02,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,48.64,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,142.01,77.51
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,239.16,192.13
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,337.97,280.51
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,421.51,352.71
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,507.43,423.87
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,300.11,253.38
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,45.9,33.61
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,50.78,37.83
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,55.68,41.85
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,101.51,80.2
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,150.21,120.14
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,120.37,95.11
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,92.72,72.04
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,103.89,81.08
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,115.02,89.99
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,124.24,97.3
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,133.43,104.55
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,146.42,114.73
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,159.32,124.75
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,196.38,154.23
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,233.18,183.08
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,229.47,179.86
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,225.81,176.83
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,295.65,231.38
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,371.96,289.53
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,426.18,330.16
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,477.0,367.64
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,486.18,374.61
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,493.77,380.56
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,477.99,369.15
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,461.91,357.48
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,383.17,297.64
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,307.22,239.37
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,294.54,229.98
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,282.05,220.47
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,273.28,214.14
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,264.31,207.57
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,245.09,192.61
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,237.36,186.8
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,214.73,168.89
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,202.68,159.52
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,190.9,150.99
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,168.34,133.79
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,150.46,125.39
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,133.11,110.91
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,122.07,101.75
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,110.94,92.39
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,95.37,79.15
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,79.66,65.52
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,59.42,47.48
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,46.5,35.75
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,36.79,26.68
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,27.97,17.99
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,14.09,0.13
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.73,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,5.26,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,12.3,4.5
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,19.35,10.79
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,28.18,18.57
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,37.03,26.3
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,46.34,34.33
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,55.66,42.26
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,60.55,46.31
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,65.46,50.31
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,71.25,55.03
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,77.06,59.72
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,95.71,75.1
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,114.54,90.47
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,132.9,105.12
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,151.21,119.55
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,164.69,130.23
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,178.1,140.81
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,193.3,152.75
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,208.34,164.51
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,245.02,193.34
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,281.28,221.42
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,351.19,274.8
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,407.82,316.73
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,440.99,341.41
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,472.25,364.53
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,540.28,415.83
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,595.23,456.38
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,582.05,446.65
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,568.11,436.75
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,580.79,447.66
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,588.2,453.98
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,535.05,413.89
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,486.62,377.23
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,488.14,378.69
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,471.72,364.64
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,417.78,322.15
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,368.02,283.99
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,344.78,261.68
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,300.87,221.08
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,255.06,179.92
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,200.14,132.44
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,168.55,115.34
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,145.78,110.09
