Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,138.61,115.9
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,130.56,109.32
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,123.12,103.21
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,121.33,101.98
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,107.65,90.38
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,93.56,78.17
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,72.34,59.19
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,51.15,40.02
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,41.23,30.7
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,30.99,20.7
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.64,1.91
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,4.09,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,7.9,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,17.6,8.96
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,27.31,17.64
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,38.38,27.42
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,49.46,37.13
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,62.16,47.98
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,74.95,58.71
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,81.55,64.14
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,88.25,69.58
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,130.59,104.93
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,173.53,140.11
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,169.81,136.44
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,166.53,133.25
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,187.34,149.97
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,208.07,166.43
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,302.42,242.09
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,383.14,305.01
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,442.08,349.96
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,499.64,393.12
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,507.56,398.49
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,514.84,403.67
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,624.84,489.18
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,726.48,565.91
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,716.77,557.62
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,705.62,549.02
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,730.1,569.63
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,752.54,588.18
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,742.96,581.81
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,729.66,572.57
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,720.65,569.54
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,700.12,556.56
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,627.7,497.11
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,569.22,448.62
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,530.96,416.94
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,490.52,382.6
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,441.08,341.27
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,393.58,300.96
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,285.22,218.71
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,226.35,179.09
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,236.66,181.97
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,238.41,177.4
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,204.0,151.86
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,170.23,131.07
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,106.85,88.2
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,61.63,49.0
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,59.22,47.07
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,56.65,44.94
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,49.8,38.96
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,47.94,37.35
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,43.96,33.73
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,39.82,29.83
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,33.7,24.0
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,27.38,17.63
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,13.38,1.58
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,33.6,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,97.0,60.55
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,163.27,130.6
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,230.16,190.57
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,282.83,236.81
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,336.99,282.85
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,386.36,322.9
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,436.65,362.27
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,622.68,508.22
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,789.31,627.96
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,569.23,458.72
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,277.51,222.27
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,321.12,257.41
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,364.51,290.27
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,699.97,549.59
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,978.52,735.02
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,931.19,698.43
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,851.24,641.72
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,791.76,597.32
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,716.28,541.37
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,739.03,558.19
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,759.62,572.43
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,739.2,555.89
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,717.68,539.07
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,739.31,555.95
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,763.44,573.81
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,740.03,557.12
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,715.44,539.93
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,704.75,533.34
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,691.4,524.48
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,698.66,534.25
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,691.55,532.24
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,646.38,497.9
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,600.03,461.95
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,551.52,423.58
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,502.47,383.45
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,451.72,340.72
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,400.98,296.78
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,342.32,245.93
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,290.64,200.11
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,239.15,155.6
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,189.23,114.92
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,140.33,80.77
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,93.87,59.2
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,66.26,52.47
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,65.84,52.3
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,64.55,51.36
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,63.15,50.3
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,60.83,48.48
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,58.39,46.48
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,53.28,41.88
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,47.92,36.89
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,38.63,28.24
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,30.24,20.07
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,18.8,5.4
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.19,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,5.0,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,9.66,1.04
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,19.81,10.72
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,29.97,19.73
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,41.93,30.21
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,54.48,41.1
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,68.37,52.87
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,82.16,64.35
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,97.96,77.47
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,113.66,90.35
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,136.95,109.45
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,160.14,128.25
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,153.06,121.95
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,146.59,116.23
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,187.25,149.38
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,227.96,182.13
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,275.02,219.72
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,339.13,270.25
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,338.95,268.88
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,338.76,267.7
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,390.28,308.0
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,440.28,346.59
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,639.91,504.73
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,813.59,637.46
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,818.13,640.65
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,819.48,642.2
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,762.31,598.81
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,706.48,556.09
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,650.49,512.17
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,600.04,472.14
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,547.02,430.64
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,497.22,391.43
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,488.73,385.08
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,478.25,376.82
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,443.34,349.12
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,410.32,322.84
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,405.35,317.05
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,387.09,298.39
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,335.48,258.07
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,300.13,232.9
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,271.84,210.14
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,243.84,188.01
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,204.68,154.49
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,168.9,128.97
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,148.24,124.03
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,138.76,116.22
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,135.16,113.48
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,128.03,107.59
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,112.73,94.6
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,97.12,81.09
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,69.77,56.72
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,46.19,35.5
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,39.06,28.74
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,30.29,20.24
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,18.82,6.21
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,8.19,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,5.0,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,9.66,1.21
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,19.36,10.38
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,29.08,19.0
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,41.04,29.46
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,53.35,40.14
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,67.25,52.02
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,81.04,63.65
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,91.65,72.42
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,102.26,81.08
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,135.66,108.55
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,169.19,135.6
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,208.37,167.38
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,247.57,198.7
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,258.45,206.68
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,269.28,214.64
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,335.8,266.92
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,385.1,304.83
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,411.89,324.26
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,437.89,342.95
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,536.75,418.64
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,616.5,478.31
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,684.55,529.36
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,735.46,567.53
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,839.07,649.74
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,907.55,700.12
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,842.3,652.44
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,768.54,594.46
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,780.38,609.17
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,775.56,609.82
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,735.83,579.65
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,694.32,546.91
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,649.63,512.9
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,603.67,476.71
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,555.71,436.87
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,506.9,395.18
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,456.0,350.57
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,404.98,304.86
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,353.08,257.78
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,301.68,210.91
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,242.02,158.4
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,191.41,115.96
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,142.17,80.92
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,95.78,58.63
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,71.76,57.38
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,64.47,51.3
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,85.6,70.09
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,110.19,91.95
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,100.29,83.61
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,89.97,74.74
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,70.07,56.99
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,52.54,41.15
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,43.42,32.6
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,34.02,23.51
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,20.72,8.11
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,8.19,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,19.4,8.49
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,45.33,32.15
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,70.2,54.06
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,108.4,87.29
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,139.05,113.78
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,170.05,139.74
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,201.09,165.06
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,253.58,208.3
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,323.68,264.44
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,325.61,264.01
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,343.42,276.18
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,407.61,325.47
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,453.66,359.93
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,477.39,376.04
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,500.19,391.44
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,587.55,457.63
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,692.01,533.7
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,710.66,544.76
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,727.54,555.19
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,800.52,608.16
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,857.6,649.02
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,835.47,630.83
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,811.6,612.18
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,882.66,667.77
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,928.18,698.79
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,899.06,679.06
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,867.31,658.02
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,831.49,633.99
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,793.48,608.2
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,751.85,578.85
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,708.42,546.39
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,662.59,511.29
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,615.45,474.25
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,565.49,434.06
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,514.85,392.17
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,463.08,348.24
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,411.17,303.07
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,357.66,255.92
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,304.74,208.9
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,252.1,163.25
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,200.71,121.06
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,140.5,77.17
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,91.28,52.7
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,64.16,50.31
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,63.46,50.0
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,62.24,49.12
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,55.4,43.28
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,53.06,41.42
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,50.6,39.39
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,47.13,36.28
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,43.56,32.94
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,37.19,27.0
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,30.59,20.56
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,19.22,7.62
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,10.01,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,60.66,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,176.26,125.34
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,264.25,213.65
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,361.79,297.76
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,442.47,365.23
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,524.43,430.38
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,367.79,303.87
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,185.89,150.88
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,226.54,184.59
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,267.37,216.88
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,285.57,229.6
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,303.21,241.75
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,437.8,346.52
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,575.33,447.27
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,565.42,436.12
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,572.56,438.55
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,697.38,530.06
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,821.96,616.88
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,736.64,552.9
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,650.71,489.53
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,738.18,554.49
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,819.49,612.28
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,855.45,638.09
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,887.05,661.27
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,910.45,680.36
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,911.81,681.24
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,829.08,624.46
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,739.01,557.53
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,718.34,544.01
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,696.03,528.47
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,670.47,510.47
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,643.24,490.85
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,609.4,466.0
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,574.11,439.43
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,544.56,417.43
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,509.17,388.21
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,458.35,346.11
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,407.49,302.66
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,355.43,256.76
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,303.93,210.88
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,244.63,159.58
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,194.38,117.8
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,144.98,82.34
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,98.26,58.76
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,70.79,56.28
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,63.58,50.29
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,63.55,50.45
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,63.54,50.62
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,60.85,48.48
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,58.01,46.13
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,54.11,42.63
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,50.09,38.86
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,40.79,30.29
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,32.48,22.32
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,20.71,9.19
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,10.01,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,49.83,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,143.48,103.5
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,243.31,199.81
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,339.6,286.36
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,416.73,355.08
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,498.95,426.13
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,572.12,487.16
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,643.57,544.71
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,611.56,516.55
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,578.91,486.24
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,718.39,597.82
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,856.8,701.6
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,893.27,727.14
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,921.61,746.79
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,949.69,766.26
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,975.09,783.74
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,992.18,794.88
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,1006.16,803.86
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,1013.41,806.69
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,1017.34,807.22
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,1004.06,796.38
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,999.01,791.82
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,988.71,783.5
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,975.13,772.92
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,908.66,722.65
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,826.65,655.28
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,804.58,638.82
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,780.56,620.55
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,750.41,596.86
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,719.51,572.43
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,725.32,580.58
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,717.48,576.85
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,671.7,540.18
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,624.73,501.72
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,575.06,459.35
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,524.81,415.48
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,462.33,361.69
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,406.6,313.8
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,356.73,268.8
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,305.88,222.51
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,256.47,178.98
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,209.57,139.73
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,165.81,108.08
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,126.72,87.26
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,87.67,71.8
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,71.59,57.99
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,91.14,75.53
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,114.28,96.29
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,104.82,88.14
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,94.96,79.5
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,80.78,66.81
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,66.05,53.4
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,53.4,41.62
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,38.17,27.37
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,23.69,11.84
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.1,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,10.56,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,21.44,10.61
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,46.71,33.45
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,70.75,54.78
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,109.71,88.9
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,140.97,116.23
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,170.85,141.96
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,200.93,167.45
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,422.63,359.17
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,646.1,544.51
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,640.51,535.54
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,610.19,507.86
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,781.57,645.79
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,931.69,758.82
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,951.09,769.29
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,974.1,782.94
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,990.14,793.09
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,1003.09,801.09
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,1013.63,807.45
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,1009.94,803.46
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,1005.86,799.18
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,998.49,792.65
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,986.84,783.36
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,971.97,771.84
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,950.28,755.2
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,925.67,736.51
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,897.8,715.47
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,867.27,692.5
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,831.97,665.95
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,794.56,637.78
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,753.64,605.98
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,710.98,571.49
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,665.25,533.85
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,618.33,494.52
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,569.26,452.73
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,519.78,409.67
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,468.49,364.19
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,417.18,317.8
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,358.43,265.06
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,306.81,217.86
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,254.87,171.21
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,204.56,128.37
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,156.16,92.73
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,102.95,62.24
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,72.12,58.11
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,71.98,58.33
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,71.33,57.95
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,70.62,57.51
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,68.24,55.56
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,65.76,53.43
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,60.95,49.1
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,53.88,42.58
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,45.57,34.76
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,37.02,26.46
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,24.96,13.21
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,12.73,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,6.37,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,11.01,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,22.7,11.76
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,48.24,34.81
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,72.59,56.38
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,112.02,90.78
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,143.69,118.26
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,173.22,143.41
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,202.91,168.23
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,304.39,253.55
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,393.31,326.4
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,479.82,394.28
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,550.12,447.98
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,576.03,465.83
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,600.21,482.44
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,675.43,540.49
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,769.72,610.89
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,885.12,697.66
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,985.46,766.8
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,911.81,712.8
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,821.16,641.99
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,911.78,712.49
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,973.93,755.09
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,941.56,729.72
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,886.68,685.24
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,843.51,652.6
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,799.66,619.24
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,748.76,581.09
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,697.19,542.18
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,673.97,525.06
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,650.01,507.1
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,655.59,512.5
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,655.85,513.18
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,634.94,499.0
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,606.06,477.13
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,559.23,438.29
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,511.56,397.88
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,457.06,351.16
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,406.22,306.26
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,354.71,260.11
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,303.61,213.93
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,246.0,176.54
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,242.44,187.55
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,220.24,168.61
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,193.31,148.78
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,148.08,123.65
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,117.5,97.83
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,91.61,75.52
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,61.87,49.51
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,59.5,47.56
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,56.99,45.42
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,52.66,41.53
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,48.13,37.33
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,41.54,31.17
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,33.24,23.26
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,22.27,11.52
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,12.73,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,93.05,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,194.18,145.66
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,278.07,228.0
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,370.59,309.37
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,450.46,377.56
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,531.84,444.03
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,350.48,294.73
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,131.75,106.51
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,394.54,330.59
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,648.56,531.2
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,602.68,488.37
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,530.65,427.96
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,731.61,584.85
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,924.91,720.39
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,949.79,733.87
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,971.94,747.14
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,986.12,755.5
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,997.23,761.96
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,998.92,761.23
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,1008.72,766.2
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,1003.97,762.34
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,995.92,756.51
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,982.21,747.38
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,965.31,736.16
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,943.88,721.5
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,919.51,704.85
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,890.21,685.07
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,858.4,663.43
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,823.01,639.09
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,785.55,613.06
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,744.8,583.81
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,702.44,551.46
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,657.55,516.58
