Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,611.45,479.86
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,562.49,440.09
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,512.88,398.58
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,436.11,336.68
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,397.9,307.06
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,354.7,265.7
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,308.48,217.35
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,257.31,171.67
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,198.69,122.15
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,149.27,85.22
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,102.33,59.35
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,99.49,81.75
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,142.47,119.65
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,98.86,81.9
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,58.29,46.33
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,56.14,44.57
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,53.86,42.62
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,49.81,38.99
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,45.57,35.05
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,38.87,28.82
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,31.91,22.13
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,21.11,10.88
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,11.03,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,6.37,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,38.88,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,84.91,61.37
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,153.38,124.2
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,212.42,176.95
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,263.65,221.94
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,316.4,267.0
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,367.17,308.72
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,419.41,350.32
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,372.4,309.2
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,335.6,275.92
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,598.55,491.13
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,848.83,677.26
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,877.38,693.9
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,909.15,714.46
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,835.58,659.2
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,722.63,570.49
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,870.27,682.97
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,985.32,761.49
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,908.81,704.33
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,813.84,629.28
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,794.16,613.08
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,762.0,587.75
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,875.3,675.51
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,949.36,726.84
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,928.85,711.23
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,905.46,694.51
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,877.57,674.73
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,847.18,653.22
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,813.25,629.51
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,777.24,604.21
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,735.48,573.63
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,692.81,540.84
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,649.05,507.2
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,604.16,471.78
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,558.0,434.41
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,510.76,395.07
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,460.86,352.64
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,410.93,309.07
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,347.81,259.53
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,326.09,245.77
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,281.21,211.84
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,256.17,195.19
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,226.45,171.83
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,195.57,150.07
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,148.85,124.11
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,118.52,98.35
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,113.08,93.98
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,115.96,96.82
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,101.17,84.28
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,86.26,71.4
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,63.33,51.03
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,47.91,37.14
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,41.33,30.95
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,33.19,23.18
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,22.63,12.23
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,11.8,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,6.82,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,97.89,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,202.7,154.6
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,287.57,236.55
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,385.61,321.99
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,461.1,386.96
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,540.28,451.77
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,434.96,364.13
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,286.88,238.41
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,362.68,301.6
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,458.85,378.49
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,519.38,425.36
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,580.73,472.04
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,610.32,492.58
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,638.31,511.88
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,820.11,650.59
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,972.79,755.4
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,987.09,762.83
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,987.36,761.76
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,901.86,700.04
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,772.85,600.65
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,902.16,700.45
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,988.62,759.67
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,976.95,750.47
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,962.07,739.94
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,940.86,724.79
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,916.74,707.7
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,888.94,688.56
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,858.54,667.63
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,823.79,643.28
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,786.95,617.26
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,747.19,588.4
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,705.55,556.31
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,660.55,520.89
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,614.29,483.64
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,566.04,444.02
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,516.98,402.63
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,466.01,358.54
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,414.93,313.27
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,363.07,266.6
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,311.64,219.86
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,259.63,173.29
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,208.85,129.84
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,149.89,84.51
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,101.85,56.97
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,62.81,49.69
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,62.09,49.36
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,61.24,48.78
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,54.82,43.25
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,52.86,41.64
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,50.8,39.88
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,47.38,36.82
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,43.82,33.52
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,38.35,28.4
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,32.7,22.89
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,23.05,12.84
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,12.61,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,7.91,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,15.84,6.83
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,28.22,18.06
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,41.21,29.54
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,57.58,43.82
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,73.66,57.7
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,90.08,71.51
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,106.33,84.92
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,115.96,92.73
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,125.71,100.54
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,157.91,127.11
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,190.17,153.35
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,191.59,153.89
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,193.21,154.68
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,178.07,141.63
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,163.6,129.24
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,184.34,145.87
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,204.95,162.26
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,176.12,138.71
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,148.05,115.8
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,219.92,173.61
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,291.72,230.25
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,255.63,201.43
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,220.43,173.4
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,281.73,221.95
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,349.41,274.64
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,276.38,217.32
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,212.39,166.71
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,317.88,250.43
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,415.34,325.95
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,496.36,390.21
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,562.75,441.97
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,500.09,392.83
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,439.81,345.74
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,412.28,324.51
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,385.8,303.86
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,366.94,288.88
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,347.58,273.25
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,275.56,217.13
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,208.74,165.32
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,217.48,172.37
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,212.18,167.96
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,214.24,167.39
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,197.13,153.29
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,113.53,93.95
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,64.16,51.16
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,63.75,51.0
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,57.48,45.6
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,55.65,44.11
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,53.72,42.48
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,50.81,39.88
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,47.84,37.09
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,42.11,31.66
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,36.2,25.85
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,24.58,14.18
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,14.76,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,8.19,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,7.02,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,14.07,5.48
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,24.67,15.08
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,35.29,24.48
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,48.53,36.08
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,62.49,48.16
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,77.4,60.76
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,92.18,73.03
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,103.71,82.51
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,115.24,91.88
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,119.64,95.22
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,124.21,98.7
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,123.51,97.8
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,123.04,97.12
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,144.32,114.2
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,165.56,131.03
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,192.58,152.68
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,219.47,174.03
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,247.12,195.86
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,274.48,217.3
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,293.26,231.79
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,311.72,245.97
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,378.18,297.17
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,430.27,336.36
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,392.92,307.1
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,356.86,278.99
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,354.33,277.08
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,351.59,274.96
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,422.8,330.6
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,488.99,381.37
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,509.98,398.11
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,526.85,411.57
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,519.21,406.16
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,502.47,393.58
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,447.5,350.7
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,392.55,307.96
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,385.75,302.85
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,375.38,294.16
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,340.44,266.15
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,307.9,240.19
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,280.91,218.16
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,254.4,196.81
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,192.64,135.27
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,116.83,70.33
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,77.18,62.27
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,77.34,62.76
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,75.93,61.74
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,74.37,60.57
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,71.81,58.48
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,69.1,56.18
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,63.28,51.01
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,58.03,46.17
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,49.5,38.29
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,40.7,29.92
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,28.45,17.57
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,15.26,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,70.85,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,148.29,113.28
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,230.11,189.4
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,333.09,279.11
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,409.41,344.95
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,490.47,412.4
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,340.97,286.41
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,149.03,121.05
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,166.56,135.58
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,184.04,149.52
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,248.97,202.59
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,299.88,243.19
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,298.47,240.48
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,296.79,237.77
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,379.92,302.83
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,481.24,378.83
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,461.0,361.28
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,458.65,357.8
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,535.16,413.55
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,592.42,453.36
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,623.37,474.94
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,652.63,495.33
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,755.6,570.73
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,849.72,637.21
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,844.02,633.92
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,835.64,629.69
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,861.82,653.13
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,867.82,658.48
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,833.11,636.6
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,796.33,612.99
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,755.55,585.19
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,713.26,554.28
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,668.84,521.76
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,623.23,487.25
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,574.89,448.74
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,525.95,408.38
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,475.6,365.41
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,425.18,321.22
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,373.55,275.25
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,315.4,223.63
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,263.77,177.46
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,213.58,134.36
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,163.95,96.15
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,116.43,67.68
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,73.3,58.5
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,65.52,51.93
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,64.61,51.33
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,63.6,50.62
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,61.69,49.18
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,59.67,47.59
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,55.84,44.2
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,51.86,40.53
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,44.97,34.17
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,36.2,25.93
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,25.71,15.42
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,14.94,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,8.64,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,80.15,3.42
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,181.57,139.41
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,265.28,217.21
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,357.57,297.45
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,432.01,360.69
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,511.0,425.17
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,584.58,481.07
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,654.59,531.87
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,709.71,570.73
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,764.65,608.43
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,810.89,638.11
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,855.99,666.38
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,891.07,688.41
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,918.16,704.81
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,944.33,719.25
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,967.87,731.82
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,983.13,740.22
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,995.35,746.79
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,1000.88,748.21
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,1003.2,747.71
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,988.92,737.82
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,983.03,733.76
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,970.59,725.85
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,955.08,715.97
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,935.2,703.18
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,912.47,688.44
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,884.47,670.04
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,854.09,649.91
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,820.34,627.54
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,784.65,603.55
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,746.02,575.94
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,705.78,546.07
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,661.84,513.5
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,616.85,479.15
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,569.78,441.33
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,522.13,402.02
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,468.84,357.33
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,418.81,314.04
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,367.71,269.17
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,317.37,224.41
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,266.83,179.88
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,217.81,138.27
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,169.72,101.48
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,116.06,67.5
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,72.22,57.43
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,71.8,57.4
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,70.5,56.47
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,69.06,55.4
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,66.66,53.56
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,64.11,51.53
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,60.1,47.99
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,54.38,42.78
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,46.51,35.48
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,38.39,27.76
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,26.81,16.4
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,15.57,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,8.64,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,6.14,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,12.3,4.19
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,21.57,12.49
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,30.85,20.65
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,41.47,29.94
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,52.12,39.13
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,64.19,49.39
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,76.47,59.69
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,86.67,68.09
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,96.87,76.38
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,132.64,105.65
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,168.67,134.45
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,199.7,159.16
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,230.69,183.49
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,265.64,210.69
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,318.23,251.09
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,358.15,281.28
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,397.37,310.61
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,419.5,326.2
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,440.96,341.27
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,480.11,370.46
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,517.84,398.23
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,579.11,443.5
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,623.65,476.13
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,605.33,462.19
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,586.81,448.52
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,563.64,431.54
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,540.79,414.73
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,548.55,421.06
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,554.18,425.55
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,541.16,416.21
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,527.35,406.25
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,492.12,379.78
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,458.78,354.65
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,449.65,348.04
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,437.98,338.92
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,388.2,300.9
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,353.11,274.32
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,317.14,246.79
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,283.86,221.36
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,242.17,189.48
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,214.7,168.98
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,191.37,151.04
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,168.92,133.73
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,152.39,126.85
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,137.56,114.75
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,125.86,105.02
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,114.07,95.09
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,99.63,82.71
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,85.06,70.05
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,70.74,57.41
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,56.28,44.46
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,46.59,35.63
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,41.39,30.52
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,29.12,18.5
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,17.09,0.0
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,9.55,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,100.45,16.26
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,201.95,156.89
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,289.38,237.74
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,386.02,321.15
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,250.36,209.97
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,80.22,63.01
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,97.69,77.87
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,114.95,92.0
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,134.81,108.31
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,154.66,124.37
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,170.82,136.91
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,187.03,149.31
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,227.27,181.4
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,284.87,226.43
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,312.95,247.58
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,340.61,268.34
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,395.42,310.12
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,449.4,350.4
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,455.09,352.9
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,460.36,355.46
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,483.2,371.92
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,505.06,387.45
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,548.95,419.38
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,576.85,439.47
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,584.9,444.9
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,591.46,449.41
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,549.89,418.47
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,505.94,385.98
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,466.97,357.42
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,429.86,329.92
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,430.78,330.45
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,430.78,330.03
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,432.5,331.6
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,432.55,331.78
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,418.53,321.54
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,408.71,314.15
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,377.53,290.52
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,347.93,268.02
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,327.55,251.98
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,306.39,235.0
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,275.84,211.78
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,258.04,198.81
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,229.13,177.25
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,202.34,157.96
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,172.99,143.72
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,151.27,125.76
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,139.82,116.41
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,128.09,106.7
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,113.85,94.84
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,103.29,85.99
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,73.44,59.76
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,52.47,41.1
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,46.05,35.12
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,37.69,27.23
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,27.23,16.99
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,16.5,0.0
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,9.55,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,110.85,23.03
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,224.72,175.06
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,310.56,253.85
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,409.53,337.35
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,485.37,399.7
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,564.74,460.99
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,355.15,293.98
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,81.56,63.22
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,108.83,86.25
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,136.09,108.4
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,167.12,133.3
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,198.22,157.76
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,233.9,185.81
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,286.96,226.89
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,308.62,242.96
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,329.93,258.83
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,370.77,289.68
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,410.91,319.48
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,420.01,324.99
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,428.71,330.41
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,476.13,365.66
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,521.94,399.03
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,519.96,396.81
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,517.56,394.69
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,548.2,417.11
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,565.74,429.84
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,569.68,432.79
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,572.12,434.75
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,569.02,432.82
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,564.52,429.86
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,561.82,427.81
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,556.9,423.92
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,538.53,410.93
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,522.07,398.92
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,469.79,359.6
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,417.27,320.2
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,394.7,303.0
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,371.68,284.98
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,322.61,247.91
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,289.36,223.39
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,267.95,206.78
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,246.74,190.33
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,213.96,165.9
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,184.04,143.8
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,172.35,142.55
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,151.92,125.94
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,129.6,107.27
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,106.79,87.94
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,93.38,76.7
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,79.85,65.16
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,56.87,44.93
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,49.93,38.7
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,44.27,33.49
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,38.42,27.89
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,26.85,16.76
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,16.5,0.0
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,108.99,26.1
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,219.35,170.71
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,306.14,250.02
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,404.98,333.59
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,249.4,207.82
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,43.24,31.25
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,52.55,39.33
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,61.89,47.14
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,75.69,58.59
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,89.89,70.23
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,107.53,84.4
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,125.13,98.29
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,139.67,109.74
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,154.17,121.05
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,186.41,146.58
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,218.6,171.64
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,216.03,169.08
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,213.65,166.88
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,321.85,250.15
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,417.46,320.2
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,427.83,326.79
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,437.69,333.68
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,441.03,335.87
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,443.96,337.85
