Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,439.87,334.66
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,435.58,331.42
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,421.05,320.91
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,406.8,310.62
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,400.36,306.19
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,393.78,301.59
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,383.49,294.29
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,373.32,287.05
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,380.69,292.97
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,386.6,297.64
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,370.56,285.71
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,354.71,273.93
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,353.86,273.26
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,350.58,270.34
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,328.08,252.95
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,305.91,235.77
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,271.3,209.47
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,239.36,185.45
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,204.62,159.41
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,183.41,144.09
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,165.93,137.45
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,162.27,135.08
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,137.55,114.38
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,113.84,94.32
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,106.94,88.64
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,99.73,82.54
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,86.39,70.91
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,72.52,58.6
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,58.77,46.24
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,44.58,33.27
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,31.95,21.11
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,18.13,1.37
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,9.55,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,112.67,30.61
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,227.3,177.68
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,313.24,255.93
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,412.03,338.66
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,257.18,213.98
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,48.56,35.86
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,58.78,44.8
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,69.36,53.66
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,87.64,68.84
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,105.89,83.77
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,132.67,105.35
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,159.43,126.46
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,172.7,136.72
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,186.01,146.98
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,192.36,151.36
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,198.78,155.8
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,248.16,194.29
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,297.37,231.69
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,286.24,222.35
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,275.46,213.7
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,346.48,267.64
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,402.89,309.14
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,406.36,310.54
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,409.47,312.11
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,410.27,312.62
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,410.69,312.91
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,584.24,444.3
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,733.17,551.01
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,707.98,531.72
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,682.13,513.58
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,624.44,471.9
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,570.84,432.8
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,567.81,432.22
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,553.59,422.43
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,499.47,380.86
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,447.68,341.33
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,417.22,318.85
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,381.09,291.86
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,346.18,265.09
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,313.6,240.05
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,284.97,217.62
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,257.21,196.01
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,226.6,173.32
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,209.62,162.3
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,180.16,149.25
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,159.32,132.13
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,145.21,120.58
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,130.75,108.58
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,116.25,96.57
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,101.44,84.06
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,89.67,73.81
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,73.63,59.58
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,57.84,45.44
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,41.93,30.99
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,27.4,17.38
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,12.32,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,6.37,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,119.29,35.23
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,241.24,187.63
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,328.21,266.91
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,423.14,347.36
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,384.65,317.01
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,323.79,267.21
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,369.78,304.01
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,416.97,339.74
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,582.52,468.45
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,750.86,587.43
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,748.23,580.54
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,730.11,564.93
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,741.83,571.01
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,749.71,574.1
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,885.29,667.11
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,996.0,735.99
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,958.61,708.71
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,894.05,664.09
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,975.8,718.1
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,1035.08,753.3
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,940.24,691.44
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,819.07,605.74
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,817.07,605.99
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,812.75,603.37
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,809.31,601.51
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,803.34,597.91
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,855.65,640.31
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,885.55,662.0
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,850.4,639.7
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,813.1,616.05
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,771.53,589.2
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,728.5,558.65
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,683.72,525.33
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,637.65,490.05
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,565.33,433.3
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,512.17,390.94
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,461.83,351.06
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,414.11,312.6
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,367.18,275.38
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,336.31,251.2
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,300.31,220.97
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,263.46,190.43
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,226.08,164.12
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,195.43,145.17
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,175.65,136.5
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,160.04,132.31
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,146.59,121.32
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,132.62,109.78
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,119.3,98.83
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,105.56,87.31
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,90.78,74.49
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,75.59,61.07
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,60.61,47.7
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,45.27,33.78
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,31.28,20.61
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,17.5,2.86
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.1,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,9.23,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,18.49,9.26
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,31.32,20.65
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,45.39,32.87
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,62.28,47.35
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,78.87,61.32
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,95.8,75.36
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,112.55,89.01
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,119.94,94.74
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,127.55,100.6
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,189.45,150.86
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,269.39,213.37
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,265.74,208.95
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,245.91,192.74
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,268.12,209.3
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,307.52,238.34
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,322.75,249.14
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,337.66,259.85
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,396.63,303.97
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,454.39,346.11
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,422.27,321.26
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,391.01,297.7
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,497.74,376.19
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,611.48,455.04
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,590.29,437.78
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,569.1,422.03
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,547.39,405.83
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,522.01,387.13
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,445.27,332.75
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,372.56,280.39
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,362.52,273.79
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,352.63,266.81
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,376.81,285.07
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,398.24,300.87
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,358.29,271.55
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,320.6,244.02
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,299.04,228.2
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,278.22,212.75
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,252.96,193.95
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,238.97,183.74
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,233.16,179.76
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,214.85,165.97
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,204.01,158.27
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,182.19,141.95
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,158.31,124.17
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,136.3,112.15
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,120.58,99.19
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,104.67,85.89
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,91.99,75.35
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,79.21,64.52
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,55.99,44.16
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,48.78,37.73
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,43.1,32.54
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,37.2,26.96
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,26.81,17.05
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,17.27,3.5
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,129.08,43.48
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,254.78,199.03
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,340.14,276.71
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,433.06,355.11
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,264.16,220.09
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,45.01,32.85
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,54.78,41.31
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,64.56,49.39
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,105.87,83.86
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,148.36,118.52
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,229.25,184.32
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,298.72,238.96
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,370.89,295.2
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,462.01,364.09
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,457.26,357.96
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,432.97,338.16
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,451.36,351.52
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,469.12,364.1
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,555.74,428.88
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,622.99,478.15
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,640.6,490.24
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,656.76,501.7
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,720.93,548.58
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,767.98,582.53
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,664.36,505.52
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,557.6,425.51
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,567.6,433.92
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,575.73,440.23
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,558.71,427.65
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,541.59,415.08
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,531.75,408.11
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,520.98,400.3
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,501.29,385.7
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,481.36,370.78
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,456.46,352.0
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,431.39,332.8
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,400.82,309.19
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,371.76,286.62
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,326.17,251.88
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,295.63,229.06
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,263.38,204.45
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,233.45,181.76
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,198.34,155.07
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,175.48,138.1
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,156.58,123.61
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,139.25,115.08
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,108.6,89.14
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,76.55,61.64
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,67.19,53.76
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,57.44,45.41
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,47.67,36.81
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,37.92,28.1
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,29.07,20.14
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,20.24,12.11
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,13.18,5.53
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,6.14,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,3.18,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,21.09,2.61
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,48.73,33.87
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,84.03,65.38
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,119.29,96.39
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,152.64,125.38
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,186.03,153.84
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,217.84,180.29
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,249.62,206.16
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,249.19,204.32
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,247.38,201.29
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,310.34,251.77
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,391.95,315.09
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,364.95,291.87
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,354.87,282.19
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,428.76,339.72
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,520.97,409.03
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,526.5,411.11
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,531.03,413.03
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,652.28,503.21
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,754.09,575.82
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,749.35,570.14
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,742.94,564.27
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,768.88,583.47
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,801.44,606.61
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,753.43,570.34
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,714.82,541.02
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,594.83,452.75
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,483.85,369.38
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,532.22,406.39
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,571.59,435.29
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,564.25,429.68
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,555.25,423.05
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,485.61,371.16
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,427.96,327.99
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,446.99,342.99
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,455.6,348.88
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,397.38,304.81
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,348.73,268.61
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,306.67,237.03
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,267.93,207.9
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,258.9,201.04
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,248.22,192.67
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,195.24,152.54
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,153.54,121.01
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,150.13,118.76
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,147.2,122.24
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,126.91,105.24
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,106.22,87.71
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,93.19,76.78
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,80.04,65.55
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,67.16,54.24
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,54.18,42.66
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,42.28,31.88
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,29.98,20.65
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,19.37,10.81
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,8.78,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.55,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,5.7,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,11.42,3.54
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,19.35,10.59
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,27.3,17.59
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,36.15,25.3
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,45.01,32.93
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,54.78,41.12
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,64.56,49.18
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,92.68,72.56
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,121.26,95.95
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,124.56,98.29
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,128.08,100.85
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,151.55,119.71
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,174.98,138.3
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,330.29,262.51
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,493.64,386.06
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,452.14,352.49
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,428.76,333.47
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,558.1,431.83
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,683.69,523.14
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,554.4,426.04
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,429.0,330.61
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,499.81,384.16
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,578.91,441.45
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,581.12,442.28
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,582.19,442.8
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,587.95,447.05
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,591.99,450.02
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,573.17,436.05
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,554.33,422.18
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,563.89,430.1
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,565.95,432.16
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,482.13,369.97
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,408.34,314.76
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,380.26,293.89
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,353.49,273.7
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,337.46,261.63
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,321.42,249.4
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,296.7,230.48
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,272.95,212.27
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,273.12,211.14
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,257.55,197.23
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,223.08,172.6
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,183.68,144.04
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,167.46,132.38
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,154.62,128.69
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,99.1,81.25
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,22.91,14.67
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,20.25,12.38
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,17.6,10.05
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,35.26,25.8
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,58.44,46.26
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,51.09,39.58
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,43.5,32.47
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,32.1,21.64
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,21.06,7.35
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,14.54,0.26
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,32.3,20.4
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,59.1,44.18
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,93.63,74.37
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,122.15,99.29
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,150.65,123.81
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,177.91,146.5
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,205.12,168.65
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,176.45,143.59
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,137.04,109.53
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,202.74,164.31
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,287.21,233.0
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,243.24,196.0
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,188.01,149.96
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,310.4,249.56
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,420.58,336.59
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,387.83,309.15
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,355.52,282.43
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,409.2,324.55
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,461.71,365.06
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,584.78,461.26
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,701.84,550.21
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,720.93,563.11
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,737.71,574.64
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,708.2,551.44
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,678.39,528.2
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,667.97,520.62
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,656.27,511.97
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,646.13,504.66
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,634.42,496.07
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,649.8,509.43
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,655.64,514.97
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,643.42,507.77
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,622.16,492.12
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,576.0,454.06
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,528.97,414.45
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,480.0,372.24
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,431.13,329.22
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,381.17,284.56
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,331.46,239.58
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,282.52,201.9
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,258.26,187.46
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,207.87,142.25
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,144.2,90.8
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,120.76,87.94
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,124.47,103.01
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,127.9,106.33
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,121.35,100.99
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,117.2,97.87
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,105.4,87.93
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,91.64,75.9
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,77.5,63.31
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,64.22,51.24
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,48.06,36.46
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,33.7,23.04
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,19.22,6.62
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,10.01,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,5.7,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,11.42,3.56
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,18.47,9.85
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,25.53,16.05
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,33.93,23.37
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,42.35,30.62
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,51.22,38.16
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,60.11,45.61
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,88.11,69.09
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,117.11,93.09
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,130.67,104.01
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,144.19,114.8
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,155.09,123.41
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,166.03,132.02
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,321.32,258.55
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,485.39,386.38
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,494.88,391.82
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,485.74,383.79
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,582.54,458.58
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,676.02,528.88
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,456.58,360.59
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,237.1,186.04
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,538.64,427.15
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,805.17,627.11
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,694.88,540.84
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,590.63,459.34
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,581.13,452.7
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,570.81,445.08
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,577.91,450.93
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,582.91,455.07
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,666.72,526.38
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,721.35,573.03
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,521.36,413.84
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,363.54,285.25
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,397.47,312.53
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,429.23,336.95
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,436.04,340.73
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,432.46,332.89
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,369.82,283.15
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,330.3,254.33
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,300.01,228.03
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,267.65,200.09
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,237.35,179.91
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,205.55,159.58
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,180.86,142.32
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,162.78,136.56
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,135.35,113.25
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,116.79,97.44
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,84.15,69.05
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,55.55,43.89
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,55.91,44.27
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,56.57,44.79
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,48.13,37.13
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,40.49,29.99
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,30.58,20.51
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,20.37,7.79
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,11.82,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,135.78,51.54
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,269.23,213.41
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,351.31,290.67
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,440.54,368.95
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,347.76,292.6
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,212.69,176.83
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,245.08,204.15
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,277.29,230.55
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,526.03,440.28
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,767.44,628.95
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,821.42,666.05
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,879.52,706.39
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,867.53,695.35
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,842.61,675.17
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,708.61,567.95
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,538.98,430.3
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,647.17,515.32
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,736.43,583.8
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,697.28,549.86
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,640.29,503.32
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,727.79,571.63
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,808.97,633.7
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,905.06,711.26
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,972.98,760.02
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,953.47,745.62
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,930.96,729.47
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,903.38,709.63
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,873.2,687.85
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,840.18,663.72
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,804.91,637.84
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,763.05,607.04
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,720.21,573.33
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,677.55,538.85
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,633.55,502.64
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,586.78,463.62
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,539.16,423.01
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,490.09,381.03
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,440.76,337.73
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,390.14,291.93
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,339.89,245.94
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,280.94,193.2
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,230.41,148.5
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,180.97,108.15
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,133.62,75.84
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,87.38,55.55
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,70.36,56.31
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,78.73,63.86
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,95.38,78.72
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,78.63,64.19
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,59.53,47.42
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,56.9,45.14
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,54.2,42.68
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,48.31,37.3
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.56,30.07
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,30.99,20.9
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,21.16,8.66
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,12.28,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,90.33,32.46
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,199.41,156.51
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,282.74,233.2
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,374.47,313.5
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,447.96,376.47
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,530.89,444.67
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,599.24,497.22
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,669.11,548.79
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,723.83,587.92
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,778.34,625.8
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,825.05,655.97
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,870.65,684.61
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,899.98,701.71
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,933.42,721.41
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,959.63,734.71
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,983.22,746.0
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,998.52,753.48
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,1010.81,759.02
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,1006.75,752.93
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,1011.28,752.86
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,1007.69,750.02
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,1000.9,745.27
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,988.97,737.25
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,973.93,727.3
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,953.51,714.74
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,930.23,700.17
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,902.93,682.73
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,873.19,663.43
