Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,839.55,641.21
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,803.94,617.35
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,765.81,591.41
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,725.73,562.08
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,681.68,528.27
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,636.44,492.84
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,588.76,454.81
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,540.73,415.55
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,491.28,374.05
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,441.74,331.5
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,370.49,276.24
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,341.43,256.81
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,307.3,227.07
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,258.51,185.38
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,208.78,141.28
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,146.04,90.82
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,97.38,64.44
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,70.82,56.44
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,70.21,56.13
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,69.5,55.7
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,67.54,54.16
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,65.44,52.45
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,61.91,49.4
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,58.22,46.08
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,49.98,38.64
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,42.74,31.89
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,32.09,21.8
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,21.12,8.9
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,26.89,5.59
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,61.45,44.42
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,115.94,92.35
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,160.65,131.59
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,202.08,167.54
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,244.05,203.15
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,286.57,238.61
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,330.41,274.31
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,343.24,282.9
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,353.93,289.6
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,446.13,363.08
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,560.0,449.89
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,749.07,594.14
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,929.44,718.47
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,849.65,657.97
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,731.14,567.18
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,886.0,681.51
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,1008.8,761.76
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,1007.67,756.41
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,1015.13,758.25
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,1011.66,755.44
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,1004.97,750.74
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,955.74,718.27
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,884.26,665.9
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,921.34,696.93
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,935.14,706.45
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,907.65,688.12
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,877.6,668.29
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,843.6,644.91
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,807.53,620.0
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,767.44,591.24
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,725.84,559.47
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,682.36,526.39
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,637.61,491.63
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,589.9,453.81
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,541.46,414.47
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,491.95,373.95
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,442.27,332.08
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,391.21,287.55
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,340.69,242.77
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,281.87,191.49
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,231.5,147.85
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,182.24,108.23
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,135.13,76.2
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,89.15,55.52
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,70.18,55.66
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,62.96,49.59
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,62.59,49.45
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,78.33,63.5
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,97.02,80.16
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,73.15,59.28
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,53.22,41.66
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,47.75,36.62
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,42.07,31.19
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,30.97,20.8
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,21.15,9.14
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,12.28,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.26,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,10.54,2.85
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,17.15,8.78
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,23.76,14.64
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,31.72,21.6
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,39.69,28.49
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,48.11,35.6
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,56.55,42.61
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,68.56,52.61
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,81.07,62.93
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,103.56,81.45
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,126.11,99.8
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,108.47,84.94
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,91.75,70.92
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,145.79,115.05
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,200.77,159.06
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,258.69,205.31
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,333.63,264.23
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,301.15,238.06
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,286.24,225.88
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,307.44,242.41
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,328.27,258.52
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,332.54,261.61
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,336.67,264.66
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,361.88,284.82
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,375.46,295.95
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,365.47,288.11
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,355.6,280.41
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,418.42,330.16
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,477.01,375.92
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,477.33,376.34
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,476.46,375.91
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,493.95,390.29
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,509.19,402.32
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,468.46,369.89
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,430.6,339.79
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,399.19,314.73
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,369.21,290.69
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,361.35,280.75
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,337.59,255.3
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,297.23,221.86
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,272.12,202.06
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,223.44,161.12
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,181.52,128.63
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,116.78,81.55
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,67.33,53.62
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,66.01,52.68
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,58.54,46.27
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,56.8,44.88
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,54.94,43.35
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,51.38,40.24
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,47.62,36.84
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,43.15,32.75
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,38.56,28.35
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,30.52,20.59
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,21.18,9.47
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,12.28,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,111.31,39.9
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,222.63,175.71
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,306.64,254.29
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,403.65,339.74
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,476.65,403.14
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,553.0,466.2
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,618.38,517.09
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,685.32,567.35
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,737.91,606.44
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,790.19,644.53
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,829.61,672.5
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,872.82,703.07
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,905.97,725.62
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,936.91,746.48
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,962.02,763.04
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,974.0,770.12
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,988.88,779.5
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,1000.78,786.83
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,1008.26,791.12
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,1012.63,793.34
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,1009.51,790.67
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,1003.12,785.8
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,991.46,777.27
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,976.61,766.55
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,872.02,688.64
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,747.11,587.91
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,826.02,654.92
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,874.87,693.09
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,841.29,668.53
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,805.56,642.53
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,766.56,613.88
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,725.72,582.37
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,682.01,547.14
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,636.94,510.07
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,589.17,470.01
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,540.58,428.31
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,490.67,384.4
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,440.46,339.3
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,388.9,292.33
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,337.6,245.01
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,286.38,197.93
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,236.12,152.89
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,186.02,111.35
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,137.69,77.48
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,80.75,47.43
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,59.09,46.6
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,59.55,47.17
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,60.06,47.8
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,52.98,41.66
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,51.31,40.28
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,49.81,39.0
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,48.35,37.65
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,43.5,33.2
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,38.48,28.41
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,30.91,21.04
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.95,10.29
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,12.73,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,117.53,41.43
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,236.74,187.0
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,324.48,269.02
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,419.88,353.28
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,491.96,415.67
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,567.39,477.54
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,567.07,475.87
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,553.68,462.89
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,675.71,558.74
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,790.28,644.92
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,834.3,676.05
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,876.95,706.15
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,909.25,728.33
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,939.33,748.84
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,954.36,758.35
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,977.13,773.67
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,991.16,782.08
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,1002.2,788.48
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,1009.4,792.88
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,1013.45,795.19
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,1009.92,791.58
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,1003.12,785.81
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,992.49,777.73
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,978.62,767.45
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,958.81,752.7
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,936.0,735.88
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,908.91,716.0
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,879.15,694.18
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,845.32,668.93
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,809.28,642.04
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,769.63,612.59
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,728.35,580.69
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,684.44,545.17
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,639.11,507.91
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,592.04,467.78
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,543.86,426.01
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,493.31,382.23
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,442.41,337.2
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,390.45,290.5
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,338.59,243.26
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,286.79,196.54
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,235.88,151.53
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,184.73,109.12
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,135.07,74.14
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,87.21,51.81
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,54.48,42.37
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,53.7,41.84
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,52.84,41.24
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,51.09,39.83
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,49.26,38.31
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,46.47,35.89
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,39.9,30.0
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,36.3,26.7
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,32.61,23.16
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,26.13,16.89
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,19.42,8.59
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,10.91,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,129.58,44.42
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,256.72,200.28
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,338.77,275.93
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,428.15,352.54
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,498.2,410.03
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,571.56,466.87
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,631.19,509.87
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,687.66,548.69
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,738.36,583.36
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,788.54,616.76
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,830.11,643.37
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,870.2,668.57
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,902.1,688.5
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,921.78,700.17
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,945.93,713.68
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,967.47,725.37
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,981.1,733.24
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,991.75,739.36
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,1000.8,745.25
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,1006.79,749.24
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,1003.0,746.94
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,995.95,742.66
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,983.65,734.98
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,968.17,725.27
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,948.21,712.08
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,925.27,696.93
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,898.11,679.33
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,868.3,659.8
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,834.44,636.61
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,798.41,611.81
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,759.8,585.33
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,719.25,556.6
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,675.77,523.21
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,630.84,488.03
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,583.67,450.53
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,535.52,411.24
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,485.41,369.38
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,434.95,326.08
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,383.58,281.05
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,332.36,235.35
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,280.62,189.17
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,229.78,144.66
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,179.33,103.43
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,130.41,69.37
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,83.03,47.42
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,59.28,46.19
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,57.8,45.08
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,48.44,37.05
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,46.91,35.83
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,45.3,34.52
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,43.16,32.68
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,40.99,30.73
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,36.94,27.06
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,30.08,20.77
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,24.37,15.25
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.49,7.95
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,10.46,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,137.93,45.76
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,277.93,217.34
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,357.08,291.13
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,443.41,364.92
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,288.93,240.43
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,71.03,54.56
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,86.41,67.69
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,101.65,80.28
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,140.53,112.61
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,179.73,144.6
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,383.44,311.52
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,581.46,463.18
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,488.93,387.83
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,391.01,308.87
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,519.31,408.3
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,648.77,503.53
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,696.24,536.43
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,742.64,568.71
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,484.42,377.01
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,194.21,150.03
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,268.65,208.78
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,356.71,275.57
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,405.66,312.09
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,452.86,347.0
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,488.19,372.99
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,521.44,397.24
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,400.64,307.29
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,281.31,216.6
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,302.4,233.16
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,322.76,248.61
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,374.04,287.68
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,420.88,322.77
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,442.4,339.12
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,454.5,348.33
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,421.07,323.26
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,397.27,305.44
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,368.99,284.77
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,342.01,264.88
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,309.73,240.36
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,279.38,217.27
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,262.85,204.41
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,246.06,191.27
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,209.76,163.81
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,186.83,147.04
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,172.6,136.65
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,159.52,132.93
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,141.24,117.71
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,122.71,102.08
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,76.63,62.24
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,24.66,16.39
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,20.68,12.86
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,16.7,9.3
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,13.18,6.09
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,9.65,2.86
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.58,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.5,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.82,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,136.38,43.11
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,274.19,215.56
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,356.34,292.74
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,445.97,370.18
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,515.42,428.16
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,588.18,486.08
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,645.03,529.63
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,707.31,575.89
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,758.33,611.89
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,808.8,646.58
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,851.71,674.04
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,883.61,693.14
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,917.13,714.52
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,948.46,734.16
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,972.16,747.02
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,993.14,758.03
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,1008.21,766.88
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,1020.19,773.81
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,1026.04,777.14
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,1028.55,778.4
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,1025.1,775.78
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,1018.31,771.06
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,1006.69,762.06
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,991.79,750.94
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,971.84,738.11
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,948.83,723.26
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,921.53,705.8
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,891.51,686.19
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,857.33,663.62
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,820.89,639.04
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,780.82,611.6
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,738.91,581.54
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,694.63,546.88
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,648.89,510.28
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,600.29,470.68
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,550.88,429.38
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,500.33,385.89
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,449.35,341.02
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,397.08,294.32
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,345.18,247.27
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,293.0,200.38
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,241.66,155.08
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,190.55,112.81
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,141.2,78.0
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,92.98,54.87
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,57.85,44.94
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,57.19,44.54
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,56.47,44.07
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,54.87,42.89
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,53.19,41.62
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,45.79,35.12
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,42.93,32.55
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,39.05,28.96
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,35.07,25.11
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,28.23,18.56
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,21.16,10.13
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,11.82,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,138.09,40.65
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,276.21,216.15
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,359.67,295.02
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,450.42,374.0
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,521.81,433.73
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,596.47,493.09
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,656.02,537.39
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,712.14,577.33
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,763.81,614.15
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,814.89,649.69
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,856.07,676.4
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,895.59,701.54
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,929.18,722.89
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,950.37,735.46
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,973.92,748.35
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,994.76,759.29
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,1008.59,766.95
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,1019.37,772.68
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,1028.13,777.19
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,1033.7,779.7
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,1029.75,776.33
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,1022.46,770.92
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,1008.57,760.09
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,991.45,747.22
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,971.09,734.22
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,947.71,719.09
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,918.93,700.87
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,887.64,680.81
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,853.45,658.59
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,817.09,634.34
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,778.25,608.0
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,737.5,578.65
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,693.47,544.68
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,648.05,508.72
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,600.63,470.32
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,552.17,429.97
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,469.92,362.97
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,417.05,320.67
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,381.18,289.77
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,341.88,255.14
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,300.54,217.99
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,251.98,174.73
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,195.31,122.78
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,143.67,80.01
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,86.19,48.88
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,60.49,47.05
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,59.94,46.74
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,59.34,46.39
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,57.87,45.35
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,51.33,39.8
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,48.71,37.55
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,45.99,35.11
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,41.84,31.35
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,37.58,27.31
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,30.41,20.43
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,22.97,11.58
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,12.73,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,136.29,37.05
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,272.09,214.33
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,360.63,298.38
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,456.97,383.0
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,528.8,444.6
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,603.89,506.05
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,661.82,550.8
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,726.17,598.98
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,778.01,637.07
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,829.2,673.85
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,871.45,703.24
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,912.09,731.06
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,933.69,744.59
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,962.64,763.57
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,985.99,776.9
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,1006.59,788.23
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,1020.21,796.16
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,1030.72,802.02
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,1029.71,798.31
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,1025.05,792.27
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,1022.0,789.42
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,1015.67,784.38
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,1004.53,776.4
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,990.18,766.24
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,969.89,751.92
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,946.61,735.51
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,919.57,716.37
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,889.86,695.27
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,856.09,671.12
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,820.14,645.25
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,781.28,617.21
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,740.51,586.4
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,696.79,551.66
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,651.63,515.07
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,603.64,475.51
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,554.86,434.36
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,504.75,391.04
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,454.26,346.42
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,402.35,299.88
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,350.81,253.04
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,287.87,202.61
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,255.77,179.73
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,218.24,156.02
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,217.96,164.91
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,172.98,131.62
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,144.43,119.78
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,141.5,117.68
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,134.47,111.99
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,123.36,102.87
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,111.96,93.36
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,74.0,60.07
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,48.28,37.29
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,43.83,33.25
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,39.24,28.89
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,31.69,21.64
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.86,12.41
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,13.19,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,131.99,31.78
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,263.34,205.56
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,349.54,287.29
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,443.35,369.6
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,515.42,430.88
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,590.83,491.79
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,652.74,539.02
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,711.5,582.14
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,762.34,618.83
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,812.54,654.19
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,854.59,681.53
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,895.14,707.27
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,916.99,720.22
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,946.26,738.5
