Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,969.88,752.61
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,990.82,764.84
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,1004.36,772.45
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,1014.83,778.09
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,1016.0,775.97
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,1013.78,771.74
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,1010.46,768.46
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,1003.89,763.09
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,991.62,754.44
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,976.19,743.75
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,956.27,730.02
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,933.41,714.3
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,906.41,694.7
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,876.84,673.28
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,843.64,650.79
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,808.3,626.54
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,769.77,600.15
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,729.42,570.85
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,686.48,539.16
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,642.14,505.27
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,595.27,467.43
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,547.59,427.79
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,497.94,385.22
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,447.94,341.32
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,396.9,295.75
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,346.26,249.84
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,295.58,204.23
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,245.78,160.2
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,186.71,111.27
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,138.02,76.38
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,90.86,52.87
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,64.41,50.65
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,63.71,50.22
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,62.93,49.72
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,55.63,43.56
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,54.09,42.4
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,51.61,40.27
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,49.04,37.97
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,44.63,33.96
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,40.09,29.64
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,32.12,22.02
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,23.83,12.47
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,13.19,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,128.96,26.95
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,256.66,201.37
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,343.46,284.83
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,437.84,369.06
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,291.01,246.69
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,78.01,61.1
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,94.95,75.43
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,111.72,89.25
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,139.77,112.72
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,167.88,135.94
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,234.04,190.77
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,287.17,234.08
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,292.11,236.93
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,296.78,239.63
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,284.01,227.94
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,255.91,204.14
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,274.9,218.91
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,293.69,233.39
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,345.49,273.98
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,380.33,300.87
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,412.64,325.69
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,443.91,349.54
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,499.71,392.88
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,564.74,442.51
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,597.22,467.48
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,627.02,490.31
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,613.44,479.49
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,599.3,468.41
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,547.78,428.43
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,498.3,389.89
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,499.55,391.28
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,498.67,390.83
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,505.99,396.93
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,509.62,399.82
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,499.86,392.41
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,490.9,384.75
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,418.84,327.88
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,366.9,287.41
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,348.23,272.01
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,328.13,255.06
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,292.13,227.16
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,259.43,202.21
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,234.71,182.51
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,210.29,163.73
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,193.34,152.95
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,171.21,143.67
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,158.06,132.82
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,144.55,121.54
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,123.58,103.81
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,109.18,91.59
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,95.75,79.85
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,81.96,67.58
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,58.61,46.59
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,40.95,30.53
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,33.0,22.89
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,23.53,12.37
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,13.64,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,138.98,24.47
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,281.63,221.74
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,368.12,305.95
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,462.53,389.83
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,534.41,451.74
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,604.85,509.82
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,666.97,558.12
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,730.01,605.31
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,781.22,642.83
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,831.78,678.92
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,865.97,702.16
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,907.74,730.78
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,939.57,751.06
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,969.06,769.42
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,992.8,782.25
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,1013.76,793.02
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,1027.8,800.0
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,1038.67,804.81
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,1041.55,802.53
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,1040.97,798.01
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,1036.67,793.98
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,1029.02,787.8
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,1016.06,778.52
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,999.83,767.11
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,978.09,752.3
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,953.35,735.39
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,924.35,715.43
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,892.72,693.48
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,857.87,669.62
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,820.82,643.85
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,780.36,615.25
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,738.2,584.41
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,693.6,549.39
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,647.61,512.46
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,599.33,472.95
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,550.09,431.59
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,499.53,387.94
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,448.57,342.91
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,396.3,295.9
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,344.06,248.19
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,291.78,200.77
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,240.32,154.89
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,188.74,111.47
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,138.45,74.99
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,89.66,50.58
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,60.75,47.65
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,59.29,46.55
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,49.91,38.47
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,48.43,37.36
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,46.87,36.16
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,45.17,34.71
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,43.48,33.18
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,36.2,26.56
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,32.49,22.98
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,26.85,17.51
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,21.08,10.49
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,11.82,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,144.7,19.2
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,295.95,231.48
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,377.47,312.13
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,466.33,391.27
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,305.93,258.72
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,78.12,60.95
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,93.94,74.42
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,109.6,87.48
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,240.99,200.2
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,383.85,318.91
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,456.58,377.97
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,549.75,451.88
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,519.13,424.46
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,503.77,409.15
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,598.44,482.79
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,674.68,540.63
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,879.84,701.79
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,1042.31,818.09
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,955.81,753.34
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,837.92,660.81
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,952.98,750.07
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,1039.49,811.01
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,1026.87,800.74
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,1010.94,788.75
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,990.36,773.53
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,966.7,756.19
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,938.37,734.36
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,907.39,710.67
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,872.64,685.81
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,835.68,659.18
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,795.23,629.95
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,753.04,598.15
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,708.44,562.69
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,662.41,525.36
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,614.07,485.38
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,564.71,443.62
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,513.36,399.21
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,461.62,353.44
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,408.97,306.05
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,356.53,258.18
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,303.38,209.75
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,251.16,163.13
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,199.47,120.0
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,149.48,84.06
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,91.25,51.83
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,62.61,49.27
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,62.13,49.04
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,61.61,48.76
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,60.23,47.79
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,53.51,42.06
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,51.33,40.2
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,49.11,38.19
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,44.67,34.08
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,40.1,29.67
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,32.56,22.42
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,24.75,13.34
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,13.64,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,116.36,8.45
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,238.98,184.81
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,328.33,269.18
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,426.92,354.42
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,501.36,417.67
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,579.31,480.26
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,644.43,530.47
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,710.97,580.03
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,758.86,614.31
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,811.62,651.48
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,856.14,680.6
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,899.22,708.16
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,933.48,729.79
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,965.46,749.64
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,980.22,756.3
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,1002.61,768.42
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,1017.77,776.96
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,1029.83,783.55
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,1032.88,784.16
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,1032.53,782.69
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,1029.62,779.67
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,1023.4,774.57
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,1012.4,765.3
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,998.14,753.99
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,978.35,740.77
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,955.52,725.52
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,928.0,707.01
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,897.83,686.59
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,863.98,663.77
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,827.93,639.52
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,788.99,613.15
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,748.15,583.92
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,703.24,549.91
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,656.98,513.91
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,608.98,475.63
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,560.05,435.44
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,509.24,392.41
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,458.14,348.01
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,405.86,301.7
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,353.9,254.9
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,301.48,208.03
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,250.03,162.73
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,199.23,120.46
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,140.8,77.53
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,92.52,53.01
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,63.81,50.11
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,63.05,49.64
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,62.22,49.09
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,54.97,42.98
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,53.38,41.78
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,51.23,39.94
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,49.03,37.97
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,44.61,33.95
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,40.05,29.63
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,32.52,22.4
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,23.54,12.44
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,13.64,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,37.42,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,81.2,59.22
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,123.67,98.8
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,166.63,137.01
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,205.07,170.77
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,243.8,204.01
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,282.09,236.1
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,320.65,267.71
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,297.12,245.91
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,253.22,207.43
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,268.43,218.61
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,283.19,229.16
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,324.95,262.21
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,366.51,294.61
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,418.64,335.25
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,488.98,389.04
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,492.46,389.83
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,477.23,376.81
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,563.67,442.1
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,630.75,491.21
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,616.06,478.38
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,600.66,465.5
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,615.53,476.42
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,628.9,486.1
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,632.56,488.64
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,634.81,490.21
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,632.75,487.97
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,629.26,484.67
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,633.41,488.47
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,631.71,487.85
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,625.13,484.06
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,615.47,477.65
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,592.79,461.0
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,563.22,438.75
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,528.49,411.76
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,493.63,384.06
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,464.62,360.02
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,431.91,332.04
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,392.94,298.19
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,350.83,260.82
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,303.97,224.35
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,277.85,206.34
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,241.33,175.7
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,203.02,145.96
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,166.39,123.45
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,140.65,116.47
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,97.47,79.55
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,58.87,46.15
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,57.17,44.91
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,55.34,43.51
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,52.94,41.46
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,50.46,39.23
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,45.72,34.94
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,40.82,30.31
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,32.46,22.35
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,22.72,11.83
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,13.19,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,131.66,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,269.28,207.72
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,352.38,290.07
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,443.2,370.52
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,306.56,258.18
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,100.17,79.97
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,122.06,98.64
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,144.08,116.89
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,165.52,134.49
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,186.99,151.88
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,202.48,163.72
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,217.89,175.33
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,289.55,233.01
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,345.64,277.18
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,378.96,301.93
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,411.8,326.0
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,405.67,319.9
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,399.33,313.84
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,453.13,355.07
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,505.76,394.6
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,546.41,424.29
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,569.24,440.74
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,591.43,456.23
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,611.96,470.39
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,623.9,479.2
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,634.05,486.74
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,632.45,485.79
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,629.37,483.81
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,650.89,501.51
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,664.38,512.99
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,656.35,508.23
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,645.63,501.16
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,619.63,481.8
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,591.92,460.67
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,576.24,450.09
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,551.58,429.98
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,502.14,387.82
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,452.37,344.4
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,401.02,298.83
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,349.87,252.66
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,298.57,206.29
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,248.19,161.6
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,188.89,112.46
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,139.77,76.97
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,92.29,52.86
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,63.64,49.96
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,62.54,49.19
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,61.34,48.32
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,54.17,42.27
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,52.55,41.04
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,50.02,38.87
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,47.38,36.5
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,42.91,32.45
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,38.28,28.07
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,31.16,21.23
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,23.78,12.66
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,13.19,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,106.98,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,221.84,169.89
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,307.41,253.1
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,400.34,335.51
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,271.2,228.75
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,106.63,85.68
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,131.03,106.48
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,155.6,126.9
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,205.05,168.03
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,242.1,198.31
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,304.4,248.93
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,385.31,312.96
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,409.96,330.92
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,433.82,348.22
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,458.25,365.87
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,481.86,382.71
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,492.59,389.48
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,484.56,382.22
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,519.98,407.26
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,536.57,417.91
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,544.5,423.12
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,551.55,427.76
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,553.67,428.96
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,554.96,429.62
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,566.46,438.35
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,576.46,445.92
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,585.08,452.83
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,591.86,458.37
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,601.04,466.13
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,607.58,471.79
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,572.67,445.25
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,539.27,419.8
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,517.39,403.26
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,495.53,386.51
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,480.8,375.28
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,464.19,362.18
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,432.67,337.13
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,402.04,312.57
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,370.47,287.12
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,339.87,262.28
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,309.76,237.5
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,279.92,213.07
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,246.21,187.42
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,215.93,165.55
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,188.7,146.98
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,167.29,139.74
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,153.27,128.16
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,145.9,122.22
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,131.05,109.91
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,115.87,97.11
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,76.75,62.74
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,49.69,38.71
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,45.34,34.75
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,40.85,30.46
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,32.93,22.86
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,23.52,12.52
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,13.64,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,127.22,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,260.76,200.14
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,349.82,288.5
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,447.31,374.46
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,281.42,238.17
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,56.24,42.52
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,69.08,53.57
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,81.83,64.29
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,90.93,71.79
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,100.06,79.23
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,122.84,97.81
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,145.57,116.05
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,167.46,133.8
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,189.35,151.39
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,187.17,149.15
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,185.23,147.18
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,203.52,161.73
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,221.7,176.08
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,243.08,192.54
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,264.24,208.66
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,274.07,216.11
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,283.74,223.45
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,317.81,250.04
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,362.84,284.87
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,376.56,295.21
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,389.51,305.02
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,385.18,301.52
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,380.68,297.97
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,383.37,300.12
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,385.54,301.87
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,431.66,338.23
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,473.61,370.88
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,428.57,336.49
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,386.29,304.16
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,390.69,307.9
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,393.03,309.76
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,368.03,290.08
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,343.89,271.05
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,320.61,252.65
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,297.99,234.7
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,280.64,220.56
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,262.65,205.87
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,232.39,182.55
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,204.52,161.47
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,183.11,145.77
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,164.68,138.52
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,147.67,124.25
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,137.14,115.49
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,119.33,100.24
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,101.3,84.61
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,86.41,71.56
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,71.41,58.2
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,49.77,38.83
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,40.06,29.9
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,32.54,22.63
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,24.75,13.53
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,13.64,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,109.79,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,229.2,174.35
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,317.7,261.44
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,415.67,347.56
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,490.87,412.71
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,569.74,477.18
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,345.73,293.11
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,63.67,48.71
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,78.32,61.14
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,93.05,73.32
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,108.73,86.0
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,124.35,98.45
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,144.87,115.02
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,165.34,131.37
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,184.71,146.79
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,204.03,162.05
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,227.69,180.65
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,251.18,198.95
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,283.8,223.93
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,316.04,248.23
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,351.74,275.32
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,371.39,289.93
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,414.38,322.62
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,455.79,353.63
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,479.47,371.36
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,501.66,387.98
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,497.24,384.58
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,492.35,380.98
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,556.75,430.93
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,610.13,471.64
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,588.46,455.35
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,566.68,439.33
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,517.64,402.19
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,472.24,367.58
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,457.37,356.63
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,441.3,344.3
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,408.19,318.48
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,376.81,293.91
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,353.67,275.3
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,329.94,255.89
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,299.33,231.39
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,270.15,208.23
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,246.05,187.99
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,219.62,166.98
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,173.62,131.59
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,140.1,116.33
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,104.59,86.01
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,75.36,60.8
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,73.68,59.65
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,71.88,58.34
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,69.05,55.93
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,63.93,51.35
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,56.76,44.88
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,49.35,37.96
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,38.12,27.34
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,27.18,15.31
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,15.46,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
