Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,91.4,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,189.66,142.23
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,272.96,223.38
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,365.45,304.37
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,216.9,182.44
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,46.79,34.46
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,57.0,43.28
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,67.57,52.19
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,83.86,65.81
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,100.11,79.23
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,115.79,91.84
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,131.4,104.23
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,152.89,121.58
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,174.34,138.72
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,186.72,148.38
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,199.09,157.99
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,230.69,183.03
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,262.1,207.61
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,351.01,277.33
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,424.16,333.28
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,426.99,334.49
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,429.55,335.83
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,459.8,358.06
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,488.71,378.92
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,480.51,372.33
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,472.2,365.88
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,479.9,371.76
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,486.58,376.82
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,492.32,381.34
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,496.83,384.92
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,476.5,369.62
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,456.74,354.82
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,449.54,349.69
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,441.54,343.81
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,428.99,334.47
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,420.16,327.69
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,381.11,297.48
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,338.23,264.47
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,302.13,236.64
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,268.34,210.56
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,252.05,197.77
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,235.79,184.98
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,200.3,157.56
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,176.51,139.56
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,167.91,133.4
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,159.67,133.53
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,134.97,112.65
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,109.57,90.95
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,93.13,76.85
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,76.45,62.36
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,64.69,52.06
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,52.84,41.52
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,45.76,35.13
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,44.34,33.55
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,33.59,23.44
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,24.24,13.02
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,14.1,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,96.71,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,203.18,150.62
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,282.4,229.33
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,373.86,308.9
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,235.18,196.5
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,68.43,52.8
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,84.38,66.4
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,100.16,79.39
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,122.57,97.89
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,144.86,116.0
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,187.41,150.92
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,246.42,198.37
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,268.28,214.95
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,289.85,231.27
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,371.12,294.67
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,470.8,369.52
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,566.46,441.63
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,679.8,523.87
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,626.2,481.84
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,589.26,452.7
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,553.69,425.26
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,503.59,387.19
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,606.0,463.09
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,701.03,530.19
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,645.6,488.57
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,602.25,456.28
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,637.22,483.05
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,671.93,508.61
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,637.6,483.08
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,604.26,458.66
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,611.25,465.2
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,613.92,467.96
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,589.28,450.1
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,563.1,430.86
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,501.35,384.09
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,455.16,348.93
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,433.7,332.3
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,415.84,317.24
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,386.72,289.29
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,344.82,246.92
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,289.95,208.32
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,275.29,205.65
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,249.83,187.44
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,218.33,165.78
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,188.76,144.72
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,151.76,125.8
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,145.29,120.76
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,134.56,111.97
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,123.4,102.91
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,111.98,93.44
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,97.04,80.52
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,81.83,67.12
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,59.44,47.14
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,40.82,30.33
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,32.47,22.39
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.72,11.76
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,13.19,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,9.68,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,19.39,9.12
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,37.66,25.73
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,55.62,41.51
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,77.26,60.36
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,98.52,78.64
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,122.19,98.59
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,146.06,118.29
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,363.85,300.46
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,567.75,459.78
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,464.03,373.62
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,333.88,267.36
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,467.0,372.62
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,603.98,474.62
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,587.29,458.11
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,549.04,427.49
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,636.65,491.91
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,705.05,540.35
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,556.25,428.06
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,408.83,314.8
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,441.32,339.6
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,472.72,362.28
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,554.87,422.68
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,619.23,468.76
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,549.87,416.95
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,474.2,360.9
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,444.82,339.41
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,416.42,318.24
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,431.79,330.01
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,445.69,340.41
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,391.71,300.22
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,340.38,261.85
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,349.92,269.51
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,358.29,275.96
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,344.73,265.84
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,331.35,255.9
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,325.57,251.67
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,318.97,246.67
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,280.8,217.73
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,244.79,190.4
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,240.02,186.73
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,234.06,181.98
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,203.05,158.37
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,184.14,144.44
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,166.36,131.22
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,149.76,124.18
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,141.03,117.16
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,132.18,109.96
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,106.68,88.41
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,80.34,65.74
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,68.23,55.18
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,56.03,44.35
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,41.96,31.7
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,39.13,28.85
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,31.17,21.25
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,22.87,11.81
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,111.71,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,233.74,171.25
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,319.77,259.94
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,414.62,343.06
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,245.91,206.68
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,34.37,23.83
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,41.9,30.33
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,49.45,36.63
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,66.78,51.18
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,85.18,66.43
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,98.38,77.02
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,111.54,87.44
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,119.77,93.86
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,128.0,100.26
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,168.95,133.26
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,210.1,165.81
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,259.74,204.71
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,326.27,255.86
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,329.02,256.61
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,316.18,245.84
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,284.35,221.02
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,253.47,196.89
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,355.4,275.23
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,444.45,341.21
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,403.35,309.63
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,363.66,279.63
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,449.23,344.48
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,534.73,406.89
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,497.44,378.72
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,466.22,355.64
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,479.11,365.63
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,487.21,371.73
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,473.81,361.84
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,459.92,351.62
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,434.56,332.72
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,409.93,314.27
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,397.1,304.44
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,382.42,292.75
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,324.47,249.45
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,264.64,205.04
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,250.29,194.14
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,235.75,182.89
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,214.6,166.82
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,194.21,151.49
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,178.86,140.49
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,165.28,137.24
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,144.31,119.87
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,110.31,91.05
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,85.77,70.04
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,60.11,47.71
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,50.34,39.17
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,40.58,30.5
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,35.72,26.12
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,40.03,29.64
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,32.08,22.02
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.73,11.63
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,13.19,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,102.02,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,218.67,158.24
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,306.78,248.95
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,403.79,333.7
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,477.9,396.62
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,555.88,458.83
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,336.61,282.07
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,61.0,46.17
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,100.85,79.85
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,142.01,113.73
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,123.46,97.93
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,106.65,83.72
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,146.43,116.28
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,186.56,148.51
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,195.33,154.82
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,204.16,161.21
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,217.93,171.83
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,231.61,182.31
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,224.28,176.2
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,217.2,170.37
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,224.54,176.0
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,231.78,181.52
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,325.54,254.29
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,407.7,316.2
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,437.63,338.65
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,465.98,360.0
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,494.41,381.65
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,520.6,401.5
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,475.94,367.57
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,433.42,335.31
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,423.23,327.98
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,413.05,320.5
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,407.35,316.42
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,401.12,311.87
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,418.17,325.5
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,434.87,338.21
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,400.94,312.4
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,368.96,288.02
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,317.65,248.5
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,262.92,206.55
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,258.92,203.11
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,252.84,197.8
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,212.13,166.59
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,184.92,146.31
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,164.87,130.86
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,146.16,121.57
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,132.37,110.09
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,118.44,98.39
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,101.8,84.34
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,84.94,69.88
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,72.49,58.98
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,59.95,47.82
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,43.86,33.43
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,39.24,29.03
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,31.69,21.74
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.87,12.44
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,13.19,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.91,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,11.42,2.76
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,20.69,11.52
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,29.97,19.76
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,41.04,29.46
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,52.3,39.23
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,65.15,50.13
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,77.93,60.77
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,98.98,78.33
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,119.93,95.58
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,139.05,111.14
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,158.08,126.47
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,181.95,145.78
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,205.82,164.89
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,200.36,159.59
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,195.26,154.69
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,242.8,192.65
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,290.19,229.91
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,271.19,214.27
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,252.79,199.28
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,269.89,212.56
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,286.73,225.52
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,278.26,218.61
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,269.97,211.91
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,331.68,260.15
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,382.38,299.18
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,418.17,326.74
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,451.87,352.53
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,442.69,345.51
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,433.47,338.58
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,401.45,314.01
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,370.87,290.46
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,392.1,307.39
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,410.73,322.05
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,403.9,316.94
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,396.02,310.92
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,350.61,275.55
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,308.43,242.71
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,305.48,240.26
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,300.55,235.93
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,277.07,217.65
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,254.22,199.9
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,234.79,184.31
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,214.94,168.86
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,183.81,145.99
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,158.0,132.31
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,146.66,122.95
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,124.25,103.86
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,114.62,95.95
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,104.88,87.79
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,90.01,74.75
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,75.02,61.41
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,53.42,41.98
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,37.46,27.45
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,29.89,20.18
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,22.01,10.94
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,12.28,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,84.68,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,227.45,161.01
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,314.13,255.5
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,409.58,340.23
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,285.36,239.11
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,93.16,73.83
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,115.34,92.85
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,137.68,111.42
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,187.23,152.69
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,225.18,183.71
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,182.66,147.6
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,156.05,124.57
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,349.97,284.51
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,518.4,416.86
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,551.78,439.71
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,584.26,462.24
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,648.71,509.76
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,693.45,542.31
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,704.99,549.58
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,714.79,555.84
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,872.8,678.48
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,988.1,759.55
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,977.14,751.61
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,963.02,742.43
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,854.19,663.33
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,724.74,561.39
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,710.07,552.02
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,693.84,540.78
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,705.3,550.06
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,709.88,553.97
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,705.17,551.47
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,695.48,544.85
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,654.53,513.18
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,613.72,481.23
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,548.46,429.79
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,496.64,388.38
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,460.62,359.12
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,426.03,330.65
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,368.54,285.47
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,330.68,256.64
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,309.54,238.26
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,273.49,207.49
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,243.23,186.24
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,220.91,172.47
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,190.18,150.6
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,165.84,138.98
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,148.24,124.27
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,137.08,115.0
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,114.28,95.63
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,90.96,75.48
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,77.43,63.59
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,63.79,51.43
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,43.56,33.22
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,34.15,24.53
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,27.33,17.96
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,20.26,9.5
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,11.37,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,89.54,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,237.0,165.18
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,322.97,262.29
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,416.62,345.84
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,274.52,230.48
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,68.95,53.27
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,84.31,66.39
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,99.52,78.95
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,176.18,143.69
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,245.07,200.47
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,381.91,312.92
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,524.8,425.27
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,548.27,440.54
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,569.98,454.98
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,584.82,463.24
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,579.18,456.58
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,813.55,636.65
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,987.33,755.94
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,830.94,642.75
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,623.51,482.84
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,836.02,648.13
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,988.55,754.27
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,977.72,744.05
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,963.66,733.14
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,944.56,719.91
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,922.43,704.67
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,896.04,686.75
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,866.93,666.87
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,777.88,601.87
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,687.67,530.17
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,639.06,493.67
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,593.79,459.13
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,620.95,485.01
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,631.54,495.77
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,557.76,435.67
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,504.12,391.68
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,454.95,352.61
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,407.39,315.25
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,375.8,289.39
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,343.78,262.67
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,308.5,233.99
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,274.36,206.37
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,245.7,186.37
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,213.54,164.75
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,187.54,145.84
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,165.28,137.97
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,151.79,126.85
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,137.76,115.14
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,123.8,103.57
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,109.44,91.44
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,94.87,78.74
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,79.87,65.44
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,53.83,42.17
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,32.49,22.95
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,26.04,16.75
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,19.37,8.67
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,10.91,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,94.19,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,245.72,166.12
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,329.24,262.43
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,419.31,340.49
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,379.64,311.78
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,317.23,262.4
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,357.92,295.43
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,398.15,326.34
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,597.33,482.25
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,779.12,611.65
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,811.21,630.12
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,850.77,655.17
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,883.57,676.4
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,914.21,696.11
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,938.24,711.91
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,959.62,726.01
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,974.65,735.91
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,986.66,743.92
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,990.5,745.16
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,990.95,744.28
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,988.64,742.61
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,983.08,738.88
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,973.67,733.09
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,961.03,725.15
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,942.45,712.84
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,920.85,698.49
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,895.74,681.72
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,867.83,662.94
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,835.34,640.85
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,800.51,616.95
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,762.03,590.44
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,721.65,561.98
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,678.45,529.01
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,633.76,494.35
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,586.98,457.25
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,538.93,417.94
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,488.66,375.56
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,437.97,331.62
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,372.14,279.48
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,349.86,264.82
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,310.29,233.46
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,274.35,205.5
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,205.44,137.77
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,131.3,69.47
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,83.1,46.13
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,56.61,44.04
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,78.67,63.51
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,124.8,104.0
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,81.32,66.38
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,43.76,33.39
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,42.35,32.2
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,40.98,30.95
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,37.39,27.61
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,30.94,21.58
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,25.26,16.05
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.43,8.55
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,81.2,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,217.13,144.64
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,309.72,251.04
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,408.37,339.89
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,482.91,405.64
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,561.5,471.3
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,624.04,520.97
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,683.62,566.53
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,737.3,606.92
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,790.65,646.12
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,676.88,556.35
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,531.48,434.95
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,604.01,492.53
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,696.79,563.5
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,611.56,491.74
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,521.22,416.18
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,556.02,442.48
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,589.87,467.48
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,590.34,466.13
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,589.7,464.13
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,699.58,549.88
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,803.27,628.7
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,684.14,535.39
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,568.34,443.69
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,699.28,547.29
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,818.24,638.58
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,869.25,682.22
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,897.32,703.41
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,863.85,678.98
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,828.02,652.97
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,788.43,624.07
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,746.91,592.93
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,702.6,557.53
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,656.76,520.23
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,608.65,480.4
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,559.34,438.66
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,508.17,394.37
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,456.48,348.65
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,403.58,301.07
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,350.65,252.76
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,296.76,203.7
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,243.72,156.4
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,191.16,112.56
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,140.0,76.02
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,90.54,52.19
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,64.19,50.45
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,53.83,41.59
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,52.95,40.98
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,51.58,40.0
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,50.16,38.93
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,47.78,36.89
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,41.51,31.29
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,37.97,28.05
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,34.36,24.58
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,27.92,18.32
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,21.3,9.74
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,11.82,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,76.82,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,206.76,134.05
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,301.23,242.89
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,401.21,331.09
