Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,298.44,248.48
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,138.77,112.89
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,167.36,137.16
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,195.97,160.56
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,213.85,174.6
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,231.2,187.96
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,240.36,194.4
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,249.14,200.49
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,219.25,175.46
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,206.09,163.97
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,303.88,241.86
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,387.43,306.11
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,410.85,323.12
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,433.7,339.85
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,451.12,352.47
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,467.92,364.63
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,490.99,381.72
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,513.11,398.03
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,548.36,423.31
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,567.45,436.55
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,525.24,404.62
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,495.78,382.23
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,521.86,402.6
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,550.46,424.49
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,541.65,418.29
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,532.2,411.67
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,504.56,391.02
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,477.96,371.04
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,467.68,364.31
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,456.6,356.73
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,446.05,348.83
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,433.9,339.38
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,397.72,311.02
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,363.93,284.5
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,337.3,263.36
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,311.4,242.64
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,293.94,227.42
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,273.75,209.79
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,244.41,186.47
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,215.68,164.8
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,183.88,143.99
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,172.31,144.2
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,157.02,131.5
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,141.3,118.33
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,126.69,106.18
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,111.76,93.54
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,72.36,58.85
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,44.55,34.11
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,40.76,30.58
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,36.89,26.79
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,29.25,19.43
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,21.31,9.52
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,11.82,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,88.76,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,231.74,146.42
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,324.41,262.57
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,421.29,350.02
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,494.16,413.89
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,566.45,473.99
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,384.59,324.43
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,121.51,97.47
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,136.01,109.62
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,150.6,121.44
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,198.05,160.61
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,262.82,212.98
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,298.93,241.53
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,334.8,269.6
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,540.88,435.58
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,712.63,568.77
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,640.5,508.74
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,546.88,433.07
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,611.44,483.42
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,691.26,543.56
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,711.9,558.28
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,730.68,571.86
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,816.02,637.55
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,885.25,690.31
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,929.09,725.39
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,949.23,739.2
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,922.42,719.58
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,892.77,698.18
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,859.27,673.96
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,823.33,647.91
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,783.78,618.12
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,742.48,586.4
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,698.23,551.56
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,652.45,514.78
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,604.4,475.39
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,555.14,434.04
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,504.24,390.32
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,452.79,345.05
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,400.07,297.83
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,347.37,249.85
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,294.01,201.3
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,241.44,154.45
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,188.86,110.74
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,137.67,74.46
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,88.2,51.25
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,63.53,50.09
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,53.17,41.2
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,52.28,40.56
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,50.88,39.47
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,49.43,38.29
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,46.62,35.86
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,43.73,33.26
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,36.43,26.69
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,32.75,23.15
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,26.69,17.22
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,20.47,8.69
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,85.29,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,223.23,135.11
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,320.99,258.01
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,422.27,348.34
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,276.13,230.82
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,66.03,50.57
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,81.99,64.3
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,97.77,77.51
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,120.76,96.61
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,143.62,115.31
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,155.02,124.1
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,166.58,132.89
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,192.51,153.67
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,218.41,174.17
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,242.25,192.38
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,265.93,210.23
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,285.86,225.34
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,322.63,253.37
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,360.81,282.39
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,398.16,310.44
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,429.24,333.64
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,459.3,355.92
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,507.03,391.18
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,564.67,432.92
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,588.44,450.48
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,610.02,466.54
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,574.16,439.6
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,539.33,413.53
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,503.38,386.83
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,473.61,364.5
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,475.36,366.52
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,475.83,367.46
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,462.79,357.97
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,451.33,349.55
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,431.37,334.55
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,411.41,319.35
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,381.44,296.24
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,362.03,281.17
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,324.72,252.4
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,290.22,225.91
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,276.74,214.89
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,261.83,202.62
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,239.76,185.21
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,217.4,168.21
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,184.14,143.4
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,165.97,138.11
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,105.72,86.7
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,63.9,50.56
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,56.53,44.28
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,55.03,43.08
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,52.58,40.97
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,50.07,38.71
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,45.3,34.37
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,40.39,29.7
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,31.99,21.62
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,22.0,9.39
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,12.73,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,64.78,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,178.29,101.36
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,279.39,222.87
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,384.81,316.14
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,261.67,217.57
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,102.96,82.06
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,128.16,103.63
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,165.99,134.92
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,188.11,152.72
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,210.03,170.09
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,189.22,151.86
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,183.05,145.65
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,227.34,181.21
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,289.46,229.98
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,304.87,241.02
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,319.98,251.96
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,317.62,249.26
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,298.58,233.86
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,348.89,271.74
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,381.7,295.51
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,394.73,304.76
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,407.24,313.71
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,410.75,316.03
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,413.91,318.18
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,405.71,311.84
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,397.54,305.61
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,395.67,304.33
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,393.5,302.81
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,409.19,314.83
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,423.56,325.77
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,422.4,325.09
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,420.59,323.98
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,407.16,314.05
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,393.83,304.18
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,372.93,288.48
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,352.71,273.25
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,335.95,261.07
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,319.33,248.82
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,287.46,224.35
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,257.34,201.2
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,229.13,179.38
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,212.65,166.92
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,187.84,147.7
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,163.91,129.11
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,145.35,114.61
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,127.68,105.26
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,109.14,89.64
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,90.24,73.55
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,75.78,61.28
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,61.0,48.52
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,48.74,37.74
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,50.91,39.62
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,45.75,34.92
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,40.42,29.85
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,31.58,21.34
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,21.23,8.57
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,12.28,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.64,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.02,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,13.62,5.48
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,20.24,11.39
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,28.63,18.75
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,37.03,26.07
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,45.9,33.68
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,54.77,41.19
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,56.55,42.58
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,58.34,43.95
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,77.61,59.84
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,98.03,76.39
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,129.83,102.22
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,161.81,127.78
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,171.72,135.35
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,181.67,142.99
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,233.64,184.12
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,285.57,224.34
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,299.68,234.21
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,313.61,244.02
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,370.82,287.32
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,411.29,317.29
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,399.9,308.12
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,388.72,299.42
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,395.28,304.24
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,401.3,308.59
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,412.13,316.65
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,422.06,324.02
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,401.99,308.92
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,382.54,294.4
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,356.56,274.99
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,331.59,256.24
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,315.19,243.88
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,297.1,230.16
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,297.64,230.82
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,302.0,234.31
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,288.64,224.16
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,275.45,214.15
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,260.77,202.95
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,246.32,191.88
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,228.92,178.49
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,223.17,174.36
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,207.11,162.08
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,191.24,150.08
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,167.3,132.14
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,145.26,120.48
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,124.9,103.44
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,104.12,85.83
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,86.42,70.68
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,68.4,55.04
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,57.35,45.37
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,45.91,35.19
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,42.79,32.31
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,42.85,31.97
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,32.94,22.47
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,22.77,9.16
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,13.19,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,61.79,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,169.14,83.72
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,278.8,221.15
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,390.73,320.43
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,236.43,197.2
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,36.15,25.21
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,44.57,32.47
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,53.0,39.51
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,61.0,46.16
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,69.01,52.73
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,79.55,61.33
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,90.3,70.04
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,109.25,85.42
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,128.2,100.64
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,124.83,97.38
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,121.68,94.39
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,136.63,106.29
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,151.53,118.04
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,184.02,143.85
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,216.39,169.25
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,237.98,185.92
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,259.29,202.3
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,263.33,205.21
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,267.27,208.12
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,285.38,222.05
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,303.06,235.57
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,328.33,254.92
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,357.96,277.48
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,373.34,289.21
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,387.57,300.1
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,380.37,294.67
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,373.11,289.28
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,364.49,282.87
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,355.81,276.4
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,310.17,241.43
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,273.23,213.06
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,263.94,206.07
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,254.7,199.05
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,222.8,174.23
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,191.62,149.87
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,170.9,133.7
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,150.7,117.89
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,142.46,111.58
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,134.32,105.33
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,115.07,89.9
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,95.95,77.96
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,93.13,75.8
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,90.21,73.53
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,68.07,54.52
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,44.12,33.6
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,41.13,31.0
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,48.65,37.62
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,43.81,33.19
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,38.83,28.42
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,30.82,20.6
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,21.27,7.69
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,12.28,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,81.21,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,210.51,95.97
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,314.13,249.85
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,417.99,344.95
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,257.86,216.32
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,44.13,32.0
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,54.78,41.22
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,66.0,50.71
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,74.73,57.96
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,83.48,65.14
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,102.18,80.4
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,120.85,95.4
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,125.95,99.28
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,131.15,103.23
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,201.22,160.12
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,272.24,216.39
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,276.43,218.99
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,280.64,221.78
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,340.16,268.3
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,382.9,301.18
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,430.9,338.19
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,477.48,373.73
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,540.15,421.62
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,585.62,456.16
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,517.09,403.1
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,462.61,360.49
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,498.53,388.56
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,536.72,417.83
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,465.03,362.6
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,401.88,313.58
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,442.13,345.44
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,476.11,371.95
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,426.13,333.16
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,377.32,295.28
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,408.93,320.48
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,437.95,342.71
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,423.96,331.7
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,397.38,310.27
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,375.47,290.62
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,347.85,265.26
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,294.23,212.3
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,231.98,149.57
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,195.91,131.06
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,201.64,150.05
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,169.82,131.64
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,163.98,137.6
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,151.27,127.06
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,138.05,115.99
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,122.71,102.94
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,106.86,89.26
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,92.79,76.94
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,78.31,64.04
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,55.16,43.34
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,37.12,27.01
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,29.05,19.13
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,20.67,6.79
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,11.37,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,70.92,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,187.17,74.84
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,291.7,231.63
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,395.56,326.76
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,251.83,211.19
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,50.82,37.82
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,64.21,49.34
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,77.5,60.45
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,107.19,85.29
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,136.86,109.74
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,128.83,102.66
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,121.89,96.55
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,183.7,147.52
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,246.42,198.09
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,305.65,244.47
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,347.84,276.62
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,405.71,321.55
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,462.87,365.15
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,628.16,492.41
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,755.95,587.81
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,788.39,610.35
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,804.61,622.12
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,902.25,697.1
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,971.51,743.83
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,914.79,704.05
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,840.38,646.18
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,868.3,672.64
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,875.17,678.0
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,841.85,654.37
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,806.19,629.18
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,768.48,602.56
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,728.37,573.47
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,684.19,538.88
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,638.46,502.32
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,590.7,463.43
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,541.67,422.45
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,490.52,378.58
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,438.86,333.16
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,385.95,285.74
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,333.02,237.55
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,279.78,189.14
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,227.28,142.56
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,175.08,99.7
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,124.23,64.88
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,74.74,43.97
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,56.85,44.29
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,54.94,42.78
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,52.91,41.14
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,43.92,33.34
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,42.56,32.23
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,40.7,30.61
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,38.83,28.9
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,35.13,25.49
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,31.38,21.87
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,23.01,13.87
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,17.08,4.04
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.0,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,9.67,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,19.82,10.34
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,29.98,19.57
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,42.94,30.96
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,56.42,42.7
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,70.83,54.97
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,85.1,66.87
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,112.1,89.42
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,138.96,111.53
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,227.32,185.19
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,304.91,248.23
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,406.44,329.52
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,491.45,395.93
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,529.51,423.29
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,566.86,449.95
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,819.84,645.92
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,1012.38,779.35
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,1014.88,778.7
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,1013.67,777.2
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,949.73,732.22
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,857.79,662.83
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,872.44,674.33
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,883.91,682.87
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,923.22,714.89
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,939.13,726.21
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,912.5,706.31
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,883.05,684.66
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,849.36,661.22
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,813.31,635.91
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,774.25,608.41
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,733.18,578.35
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,688.63,543.32
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,642.59,506.35
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,594.58,467.12
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,545.36,425.86
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,494.07,381.77
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,442.33,336.2
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,389.21,288.59
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,336.07,240.23
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,282.88,192.25
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,230.47,146.01
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,178.01,102.95
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,127.0,68.12
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,77.48,47.35
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,60.84,47.77
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,59.02,46.36
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,49.51,38.15
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,48.0,36.95
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,46.43,35.66
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,43.93,33.48
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,41.37,31.15
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,34.24,24.69
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,30.47,21.05
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,23.9,14.58
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,17.12,3.39
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,83.96,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,213.38,55.4
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,317.58,249.83
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,413.36,340.16
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,299.56,249.83
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,120.85,97.61
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,147.68,120.78
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,174.36,143.17
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,218.66,180.23
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,263.49,217.02
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,344.8,282.59
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,410.74,334.3
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,404.59,326.86
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,378.21,304.03
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,444.06,354.97
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,491.12,390.5
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,513.92,406.64
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,535.75,422.07
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,607.09,475.89
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,693.74,539.34
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,700.29,543.18
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,705.32,546.41
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,869.49,674.24
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,990.65,759.15
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,971.26,745.51
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,948.68,730.58
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,882.82,684.8
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,806.39,624.58
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,822.85,642.76
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,821.48,643.51
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,781.18,614.8
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,738.96,583.97
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,694.33,548.87
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,648.06,511.67
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,598.83,471.36
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,548.52,429.09
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,497.04,384.57
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,445.03,338.5
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,391.23,290.11
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,337.54,241.1
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,283.44,191.88
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,230.19,144.69
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,177.5,101.74
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,126.4,67.37
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,76.62,47.45
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,61.61,48.46
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,51.67,39.91
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,51.05,39.51
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,49.6,38.36
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,48.09,37.13
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,45.64,34.99
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,43.16,32.72
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,35.49,25.78
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,31.37,21.81
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,24.39,14.92
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,17.17,2.61
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,9.55,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
