Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,80.36,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,204.67,33.8
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,311.29,244.12
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,407.93,336.39
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,337.55,282.13
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,219.52,183.23
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,255.2,213.91
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,290.73,243.4
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,387.77,323.84
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,472.79,392.52
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,533.71,439.17
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,614.64,499.62
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,785.87,630.31
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,937.21,736.79
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,961.87,750.25
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,983.76,763.01
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,999.19,771.54
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,1011.45,778.0
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,1018.43,779.47
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,1022.02,778.79
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,951.14,728.81
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,851.52,653.61
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,933.92,716.72
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,988.78,753.71
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,969.87,740.58
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,947.72,725.98
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,920.62,708.12
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,890.6,688.06
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,856.64,665.29
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,820.17,640.39
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,779.48,610.86
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,737.08,579.13
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,692.21,545.19
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,645.77,509.04
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,596.74,468.93
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,546.39,426.68
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,494.44,381.75
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,441.96,335.32
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,388.17,286.91
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,334.14,237.59
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,280.12,188.47
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,226.88,141.37
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,173.12,97.61
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,120.63,62.41
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,70.13,42.93
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,56.37,43.88
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,54.78,42.65
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,53.08,41.31
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,43.78,33.22
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,42.0,31.74
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,40.09,30.07
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,38.18,28.31
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,34.44,24.85
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,30.66,21.17
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,22.32,13.12
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,16.35,1.28
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,9.1,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,79.24,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,201.17,10.41
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,310.07,241.4
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,408.03,335.41
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,485.77,403.92
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,567.56,472.02
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,373.99,314.43
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,101.1,79.85
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,130.65,104.87
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,160.25,129.34
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,188.11,151.77
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,231.65,186.52
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,222.13,177.99
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,228.19,182.13
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,347.07,277.86
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,468.97,372.7
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,441.08,349.27
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,431.07,340.02
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,501.03,392.76
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,551.72,429.95
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,596.53,463.57
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,639.53,495.54
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,694.07,536.32
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,731.38,564.38
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,729.7,562.94
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,726.11,560.32
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,715.27,552.73
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,702.67,543.8
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,694.43,538.64
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,684.36,531.88
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,720.59,564.59
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,737.81,581.55
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,653.77,513.33
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,583.77,456.02
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,570.84,447.16
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,546.92,426.85
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,495.03,382.05
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,442.73,335.88
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,389.21,287.88
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,336.11,239.61
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,282.79,191.64
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,230.36,145.69
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,179.94,105.49
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,122.99,67.12
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,74.58,48.37
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,63.67,50.07
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,65.04,51.45
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,60.34,47.5
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,58.68,46.29
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,56.92,44.95
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,54.57,42.9
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,52.21,40.72
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,46.71,35.58
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,39.23,28.49
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,29.19,18.7
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,18.9,1.02
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,10.91,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,35.14,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,96.26,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,211.25,161.92
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,310.02,254.22
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,389.52,324.59
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,480.17,401.35
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,551.99,458.8
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,626.01,515.24
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,684.67,558.74
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,743.57,601.14
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,792.07,633.51
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,839.61,664.39
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,872.29,685.21
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,908.82,708.61
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,936.21,725.62
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,960.92,740.78
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,978.56,751.76
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,993.18,760.8
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,875.0,674.61
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,725.17,559.16
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,668.99,516.31
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,597.75,461.64
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,599.6,463.24
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,600.42,463.76
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,613.77,474.22
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,625.29,483.26
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,627.15,484.35
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,627.28,484.15
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,634.5,490.45
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,634.68,491.43
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,587.96,455.89
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,546.81,424.34
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,539.71,419.66
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,531.89,413.84
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,513.76,399.81
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,484.7,376.6
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,451.31,349.54
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,415.51,319.62
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,378.88,287.07
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,337.65,249.71
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,289.38,204.39
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,234.13,153.19
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,182.9,111.72
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,132.31,77.4
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,86.02,59.49
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,77.34,61.96
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,74.63,59.82
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,71.63,57.4
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,69.37,55.71
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,66.96,53.83
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,63.11,50.45
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,59.09,46.79
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,49.89,38.35
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,42.24,31.07
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,30.74,19.87
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,19.41,0.0
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,10.91,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,25.93,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,75.13,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,187.51,142.15
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,280.9,229.6
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,361.39,300.8
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,448.23,374.91
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,306.47,256.59
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,123.74,99.19
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,131.52,105.54
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,139.32,111.53
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,169.05,135.72
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,198.91,159.57
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,218.26,174.67
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,237.53,189.59
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,277.78,221.04
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,301.45,239.08
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,324.74,256.74
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,347.58,273.94
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,345.27,270.89
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,343.01,268.02
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,397.56,309.94
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,450.63,349.99
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,461.69,357.9
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,472.04,365.45
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,533.52,412.34
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,579.6,447.23
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,580.83,448.26
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,580.69,448.46
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,563.57,435.85
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,546.29,423.09
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,521.61,404.7
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,497.57,386.65
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,463.58,360.75
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,436.41,339.91
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,410.06,319.71
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,384.78,300.22
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,348.38,271.98
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,314.33,245.56
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,290.08,226.69
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,266.82,208.55
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,246.68,193.11
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,227.04,178.05
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,206.04,161.78
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,185.82,146.34
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,168.49,140.01
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,142.06,117.82
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,122.39,101.25
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,102.35,84.19
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,89.26,73.16
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,76.05,61.84
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,64.22,51.44
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,59.36,47.02
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,50.91,39.31
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,42.17,31.11
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,29.55,18.85
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,16.52,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,9.55,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,36.32,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,104.49,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,213.18,160.88
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,312.68,255.31
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,395.97,328.61
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,484.1,403.08
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,293.52,246.92
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,50.33,37.28
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,61.44,46.77
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,72.8,56.2
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,87.98,68.59
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,103.14,80.77
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,141.61,112.23
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,180.38,143.4
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,210.83,167.22
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,241.16,190.58
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,240.02,189.06
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,239.09,187.84
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,235.88,184.92
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,232.85,182.18
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,278.47,217.69
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,323.55,252.17
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,358.7,278.12
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,379.17,292.76
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,393.41,303.28
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,406.82,313.19
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,444.31,341.51
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,479.36,367.63
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,477.52,366.13
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,474.99,364.3
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,500.16,383.88
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,519.94,399.03
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,493.08,378.78
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,467.02,359.2
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,436.52,336.23
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,407.41,314.14
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,365.3,282.12
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,320.07,247.82
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,292.65,226.9
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,266.61,206.96
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,252.2,196.0
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,237.22,184.51
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,209.08,163.16
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,182.91,143.52
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,172.85,143.22
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,154.08,127.75
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,130.02,107.6
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,105.32,86.65
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,92.26,75.72
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,79.09,64.49
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,64.31,51.5
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,56.58,44.57
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,48.78,37.36
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,40.73,29.71
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,28.82,18.03
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,16.54,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,9.55,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,27.99,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,84.28,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,188.32,138.13
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,280.58,223.36
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,359.22,289.55
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,443.89,357.52
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,302.45,245.63
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,120.09,94.69
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,198.76,160.68
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,267.91,215.69
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,274.34,218.62
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,279.78,221.2
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,350.84,276.19
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,440.78,342.84
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,503.85,387.63
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,566.97,431.55
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,568.91,431.23
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,569.33,430.6
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,597.7,449.96
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,624.8,467.97
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,628.69,470.17
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,631.38,471.83
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,678.39,505.35
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,708.45,526.77
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,696.37,518.22
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,683.1,509.24
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,633.21,474.29
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,592.74,445.54
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,576.27,434.52
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,559.48,422.93
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,536.31,406.54
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,513.53,390.25
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,486.03,370.06
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,459.44,350.41
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,435.58,332.79
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,412.06,315.18
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,382.93,293.09
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,354.98,271.75
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,336.38,256.93
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,316.18,240.44
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,289.14,218.79
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,261.98,197.22
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,226.84,171.87
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,207.31,159.59
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,178.26,146.78
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,158.0,130.49
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,142.32,117.63
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,126.2,104.24
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,117.0,96.83
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,101.13,83.44
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,76.8,62.23
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,61.38,48.58
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,50.8,39.02
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,39.8,28.86
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,25.99,15.56
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,12.45,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,6.82,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,18.59,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,49.88,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,153.39,110.72
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,232.52,185.53
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,305.23,247.46
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,383.01,310.77
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,275.83,224.17
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,130.46,103.36
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,130.37,103.43
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,130.39,102.8
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,170.22,134.89
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,210.34,166.27
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,221.47,174.21
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,232.57,182.24
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,287.57,224.48
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,326.16,253.33
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,364.51,281.85
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,402.21,309.57
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,407.88,312.45
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,413.22,315.34
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,438.36,333.74
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,462.58,351.26
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,474.86,360.19
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,486.34,368.63
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,486.47,368.62
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,486.12,368.35
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,498.36,377.6
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,509.19,385.71
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,490.5,371.89
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,472.23,358.52
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,457.54,348.02
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,442.98,337.52
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,448.34,342.09
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,452.89,345.71
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,420.5,321.62
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,397.18,304.25
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,373.01,286.52
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,349.42,269.01
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,326.2,251.12
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,303.31,233.32
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,275.0,211.56
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,248.23,191.18
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,219.47,169.7
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,192.83,150.2
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,165.35,136.27
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,152.56,125.94
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,129.9,107.07
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,106.72,87.52
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,92.93,76.0
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,79.0,64.16
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,62.49,49.69
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,52.86,41.09
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,45.01,33.93
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,36.89,26.31
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,25.31,14.82
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,13.38,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,6.82,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,69.28,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,198.33,142.93
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,292.87,234.57
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,373.83,303.36
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,457.67,371.07
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,300.72,246.49
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,79.36,61.32
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,101.72,80.49
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,123.88,98.48
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,160.43,128.08
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,197.16,157.09
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,245.99,195.24
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,279.81,220.97
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,328.48,257.8
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,376.76,293.49
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,395.99,307.09
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,414.69,320.48
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,374.27,289.29
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,334.94,258.98
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,369.27,285.07
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,402.6,309.76
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,423.28,324.3
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,443.0,338.12
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,490.87,373.79
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,544.82,413.12
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,534.7,405.86
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,523.96,398.56
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,486.04,370.3
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,455.14,347.17
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,422.19,322.84
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,390.83,299.55
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,389.22,298.69
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,386.76,297.0
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,377.16,289.98
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,366.98,282.44
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,346.52,267.47
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,326.43,252.65
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,324.46,250.37
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,308.25,236.47
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,278.33,213.11
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,249.92,191.21
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,228.52,176.08
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,199.67,155.53
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,173.72,143.79
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,155.46,128.85
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,143.3,118.94
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,120.54,99.79
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,105.77,87.48
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,90.88,74.82
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,67.06,53.91
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,51.73,40.25
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,42.82,32.07
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,34.64,24.33
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,23.78,13.38
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.6,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,5.91,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,53.75,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,180.0,127.08
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,272.58,218.66
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,348.77,284.71
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,436.58,356.74
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,296.95,244.31
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,121.95,97.0
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,153.48,123.71
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,199.49,160.95
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,236.04,189.57
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,272.59,217.6
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,317.78,252.4
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,362.86,286.46
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,399.82,313.86
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,454.68,354.14
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,434.57,337.47
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,432.27,334.48
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,463.43,356.79
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,493.71,377.97
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,578.98,440.33
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,645.3,487.64
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,579.75,438.78
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,503.46,382.5
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,560.79,425.46
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,602.82,456.15
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,587.61,444.87
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,572.06,433.73
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,520.99,396.29
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,471.07,359.45
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,473.04,361.71
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,471.49,360.99
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,433.25,332.43
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,395.43,304.18
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,401.67,309.34
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,397.56,306.22
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,351.84,271.51
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,303.37,234.87
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,284.81,220.75
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,266.53,206.67
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,251.82,195.45
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,236.52,183.74
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,205.41,160.27
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,188.09,147.97
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,161.86,133.94
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,138.19,114.26
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,123.23,101.83
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,108.1,89.11
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,93.95,77.22
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,79.66,65.0
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,62.17,49.61
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,52.72,41.11
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,43.6,32.72
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,35.43,24.96
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,23.79,13.15
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,11.81,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,64.42,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,193.36,134.47
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,293.74,236.96
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,373.91,307.79
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,459.59,380.04
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,307.0,255.53
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,118.5,94.51
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,151.21,122.26
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,198.43,161.0
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,238.51,193.29
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,278.65,225.08
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,263.23,211.17
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,231.76,184.76
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,403.54,321.15
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,542.27,425.28
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,515.85,402.07
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,487.98,378.97
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,515.23,397.93
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,541.39,415.51
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,520.32,398.49
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,484.36,371.06
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,596.82,455.22
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,701.76,530.31
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,608.21,460.65
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,520.37,395.31
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,457.93,349.35
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,398.37,304.7
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,411.82,314.94
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,423.95,323.77
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,450.99,343.98
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,472.6,359.8
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,453.77,345.58
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,435.05,331.61
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,405.96,309.8
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,373.88,285.81
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,354.44,271.7
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,335.11,257.42
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,289.64,223.24
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,247.69,191.83
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,247.47,191.17
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,244.06,187.78
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,217.56,168.02
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,192.68,150.01
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,163.82,135.08
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,148.84,122.98
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,134.33,111.09
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,119.69,98.93
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,104.91,86.65
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,90.0,74.01
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,68.43,55.1
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,54.51,42.68
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,45.53,34.4
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,36.24,25.61
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,24.22,13.19
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,13.64,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
