Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,32.58,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,128.17,85.64
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,204.83,164.79
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,293.04,241.72
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,372.56,309.53
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,235.32,196.01
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,70.95,54.54
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,88.43,69.3
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,105.78,83.53
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,118.78,93.79
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,131.75,103.86
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,150.2,118.52
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,168.61,132.94
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,191.41,150.84
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,214.14,168.46
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,226.24,177.4
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,238.28,186.25
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,266.98,207.67
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,295.34,228.39
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,267.44,206.44
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,240.43,185.43
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,273.25,210.36
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,305.51,234.23
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,297.72,227.96
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,290.06,222.07
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,344.55,262.87
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,389.45,295.55
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,363.53,276.01
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,338.56,257.6
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,335.47,255.63
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,332.18,253.38
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,336.96,257.2
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,340.86,260.29
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,364.28,278.01
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,383.64,292.21
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,360.01,274.87
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,337.02,258.08
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,317.13,243.07
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,297.03,227.64
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,265.62,204.04
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,236.48,182.37
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,210.95,163.42
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,186.93,145.9
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,160.42,132.29
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,146.66,121.16
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,118.39,97.48
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,89.04,72.51
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,77.37,62.72
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,65.6,52.63
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,57.85,45.8
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,55.9,43.89
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,46.22,34.97
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,36.2,25.52
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,23.82,12.51
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,12.73,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,73.43,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,208.97,137.4
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,317.0,253.3
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,396.93,323.51
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,482.61,393.89
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,311.08,257.09
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,75.36,57.98
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,93.38,73.37
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,111.23,87.93
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,153.19,122.4
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,195.43,156.31
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,215.76,171.88
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,236.0,187.31
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,321.9,254.01
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,391.32,305.81
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,406.89,316.19
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,421.92,326.56
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,416.64,321.8
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,411.22,317.12
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,456.37,350.93
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,500.06,382.94
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,500.4,382.08
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,500.29,381.24
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,489.73,373.46
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,479.17,365.71
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,510.66,389.71
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,544.52,414.93
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,547.32,417.56
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,548.33,418.99
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,522.52,400.18
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,497.41,381.82
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,503.98,387.53
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,500.86,385.49
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,450.64,347.19
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,400.57,309.15
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,368.43,285.15
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,347.04,269.15
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,317.25,245.67
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,295.95,228.54
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,275.42,211.33
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,253.0,192.7
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,220.88,169.06
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,202.91,157.83
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,174.75,145.33
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,154.6,128.91
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,136.01,113.37
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,122.4,101.96
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,107.63,89.55
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,92.74,76.81
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,60.29,48.12
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,42.45,32.14
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,36.52,26.55
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,30.38,20.54
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,21.13,10.09
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,12.73,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,55.89,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,193.87,123.2
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,307.53,247.11
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,392.18,322.66
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,482.8,398.9
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,291.47,244.38
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,48.56,35.76
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,61.44,46.81
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,74.97,58.08
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,85.22,66.35
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,95.46,74.48
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,100.81,78.63
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,106.21,82.81
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,126.54,99.0
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,146.84,114.94
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,160.31,125.56
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,173.73,136.11
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,190.43,149.21
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,206.98,162.12
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,218.09,170.66
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,229.06,179.09
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,275.12,214.67
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,320.48,249.1
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,316.63,245.82
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,312.82,242.76
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,339.56,263.25
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,357.32,276.74
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,383.52,296.79
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,407.85,315.27
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,392.13,303.3
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,376.82,291.8
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,362.8,281.23
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,349.04,270.83
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,355.02,275.65
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,359.0,278.73
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,333.08,258.77
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,308.29,239.69
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,297.57,231.17
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,285.6,221.45
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,263.83,204.65
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,242.18,188.03
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,219.85,170.84
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,197.56,154.61
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,173.13,143.92
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,155.13,129.05
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,140.11,116.6
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,114.41,94.74
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,99.6,82.27
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,84.65,69.43
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,64.01,51.22
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,51.7,40.14
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,42.71,31.8
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,34.84,24.19
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,22.72,10.65
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,11.82,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,39.18,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,172.27,103.61
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,284.28,227.38
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,371.65,305.26
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,464.74,383.98
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,307.07,255.68
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,82.23,63.97
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,87.07,68.18
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,92.31,72.36
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,113.23,89.31
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,134.03,105.85
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,153.45,121.33
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,172.83,136.61
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,187.03,147.61
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,201.23,158.55
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,241.9,190.54
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,282.33,221.81
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,290.88,227.46
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,299.34,233.16
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,361.17,280.36
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,406.57,314.33
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,406.41,313.83
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,406.05,313.43
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,418.13,322.59
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,429.37,331.07
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,416.65,321.42
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,404.16,312.03
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,406.26,313.78
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,407.72,315.01
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,414.78,320.63
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,420.48,325.24
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,397.17,307.66
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,374.77,290.77
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,373.91,290.44
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,371.4,288.61
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,345.35,269.01
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,320.36,250.14
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,283.87,221.95
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,249.9,195.76
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,222.39,174.39
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,206.94,162.74
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,182.98,144.21
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,159.99,126.39
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,132.0,109.14
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,104.27,85.72
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,96.24,79.04
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,88.14,72.21
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,76.46,62.14
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,64.69,51.85
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,49.5,38.37
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,48.52,37.32
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,41.52,30.8
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,34.26,23.72
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,21.6,9.25
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,11.82,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,10.91,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,158.69,90.01
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,291.0,233.64
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,375.92,310.77
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,466.9,388.93
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,279.78,235.75
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,44.12,32.03
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,54.33,40.78
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,64.56,49.32
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,85.78,66.86
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,107.45,84.48
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,129.11,102.02
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,150.68,119.29
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,168.99,133.92
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,187.27,148.42
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,208.95,165.53
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,230.48,182.38
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,323.99,255.85
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,403.02,316.08
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,428.65,335.1
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,453.35,353.52
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,439.66,342.46
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,426.22,331.87
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,500.75,389.64
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,579.89,449.4
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,569.56,441.45
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,558.51,433.34
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,553.66,429.63
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,547.74,425.08
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,501.44,389.59
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,460.01,357.72
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,443.69,345.47
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,428.98,334.23
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,445.36,346.99
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,446.78,347.29
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,409.39,317.57
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,368.79,285.73
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,333.97,258.22
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,301.54,232.69
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,269.93,209.33
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,233.31,182.45
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,212.04,166.1
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,191.02,150.67
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,156.6,130.42
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,132.03,109.73
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,113.31,93.88
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,94.26,77.56
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,81.86,66.89
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,69.36,55.97
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,57.15,45.14
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,44.85,34.06
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,32.74,23.08
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,28.95,19.1
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,19.14,6.82
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,10.01,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.82,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,6.58,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,11.42,3.67
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,18.47,9.91
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,25.53,16.13
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,33.05,22.62
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,40.57,29.01
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,48.56,35.74
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,56.56,42.38
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,65.9,50.08
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,75.26,57.72
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,86.88,67.15
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,98.57,76.55
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,133.89,105.04
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,169.46,133.13
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,218.44,171.9
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,267.36,209.87
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,262.66,205.52
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,258.22,201.63
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,370.27,288.23
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,467.15,360.37
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,473.29,363.23
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,478.85,366.25
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,476.62,364.42
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,474.02,362.4
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,613.52,468.85
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,729.33,553.9
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,652.92,497.15
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,584.85,446.62
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,545.48,418.08
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,508.18,390.51
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,497.67,383.28
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,485.39,374.28
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,480.62,371.06
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,466.54,359.6
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,416.61,320.45
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,378.15,290.8
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,331.95,255.27
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,291.49,224.64
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,253.06,196.31
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,210.17,164.68
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,192.0,151.18
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,163.43,129.13
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,141.8,117.56
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,120.93,100.17
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,113.24,93.85
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,105.44,87.36
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,90.89,74.83
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,76.21,62.01
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,62.43,49.8
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,55.44,43.37
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,45.31,34.03
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,34.83,24.0
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,21.79,7.45
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,8.19,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.82,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,7.02,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,12.3,4.35
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,20.24,11.37
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,28.18,18.36
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,37.48,26.43
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,46.78,34.41
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,56.11,42.29
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,65.45,50.08
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,78.92,61.14
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,92.61,72.23
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,106.27,83.3
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,119.88,94.24
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,139.31,109.9
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,158.66,125.37
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,167.67,132.41
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,176.68,139.45
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,171.3,134.84
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,166.11,130.43
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,192.53,151.58
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,218.69,172.35
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,247.79,194.93
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,276.44,216.93
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,299.88,235.14
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,322.7,252.81
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,379.08,296.7
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,424.76,331.86
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,426.07,332.71
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,426.67,333.14
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,472.61,369.39
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,510.91,399.11
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,457.01,357.13
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,412.18,322.23
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,394.41,308.57
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,376.53,294.62
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,356.34,278.75
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,336.27,262.83
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,294.29,230.24
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,255.91,200.67
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,237.33,186.43
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,219.05,172.44
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,199.96,157.64
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,181.03,143.52
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,168.15,140.59
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,158.46,132.72
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,143.94,120.61
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,129.05,108.04
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,84.44,69.32
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,53.89,42.46
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,49.8,38.78
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,45.56,34.79
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,38.86,28.41
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,31.93,21.42
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,19.3,4.7
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,9.1,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,150.5,62.29
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,294.27,235.43
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,384.04,319.49
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,480.51,404.12
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,310.6,262.96
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,74.87,58.19
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,89.61,70.7
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,104.25,82.84
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,124.67,99.47
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,144.92,115.7
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,175.27,140.58
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,205.65,165.19
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,222.26,177.83
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,238.78,190.3
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,265.79,211.52
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,309.24,245.53
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,327.59,259.42
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,345.46,272.94
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,386.51,304.8
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,426.33,335.35
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,545.81,428.96
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,645.98,505.78
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,704.47,551.16
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,754.19,589.55
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,822.36,645.46
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,866.12,678.77
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,832.12,653.68
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,795.7,627.12
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,705.08,553.98
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,621.65,485.44
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,628.83,493.47
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,621.54,488.09
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,572.01,446.89
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,521.72,404.14
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,469.16,359.24
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,416.36,312.88
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,362.69,264.27
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,308.99,215.32
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,254.97,167.2
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,193.35,115.77
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,139.96,77.2
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,88.37,51.8
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,64.15,50.54
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,63.8,50.53
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,62.59,49.64
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,55.73,43.76
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,53.4,41.82
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,50.96,39.71
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,47.53,36.6
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,44.02,33.26
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,37.24,26.9
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,30.23,19.86
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,14.79,1.03
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,150.14,50.91
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,297.42,236.83
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,384.35,319.14
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,478.04,401.23
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,300.97,254.41
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,62.99,47.91
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,76.28,59.18
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,89.49,70.14
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,94.46,74.06
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,99.59,78.08
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,124.75,98.65
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,149.87,118.97
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,186.25,148.28
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,222.6,177.1
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,257.73,204.98
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,309.3,245.56
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,379.67,301.15
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,448.73,354.84
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,420.22,331.49
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,392.42,308.93
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,439.26,345.55
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,484.16,380.21
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,497.46,390.24
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,509.56,399.43
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,543.1,425.62
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,565.1,442.9
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,572.78,449.33
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,577.83,453.66
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,547.46,429.98
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,518.07,407.03
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,512.32,403.01
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,505.3,397.44
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,518.82,408.53
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,510.01,398.68
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,458.31,353.26
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,406.67,307.06
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,353.38,258.64
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,299.36,209.28
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,246.3,162.13
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,194.74,119.13
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,140.63,79.68
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,87.06,52.6
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,65.84,52.03
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,65.21,51.77
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,61.84,48.99
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,58.22,45.96
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,50.91,39.61
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,48.74,37.74
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,44.44,33.86
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,39.96,29.66
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,33.88,23.92
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,27.62,17.52
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,13.54,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,145.04,35.96
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,287.67,227.39
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,376.81,311.49
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,472.84,395.02
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,286.37,241.6
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,47.67,34.92
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,57.44,43.26
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,67.23,51.4
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,93.49,73.23
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,119.9,94.89
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,114.76,90.27
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,110.19,86.2
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,156.12,123.41
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,202.47,160.07
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,214.6,169.14
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,226.66,178.17
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,235.68,184.76
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,244.64,191.27
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,246.78,192.59
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,248.92,193.96
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,252.44,196.44
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,255.9,198.88
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,254.19,197.46
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,252.46,196.07
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,281.7,218.29
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,310.13,239.58
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,320.92,247.81
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,332.54,256.75
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,365.91,282.49
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,396.46,305.81
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,341.02,263.67
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,293.23,227.25
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,289.06,224.33
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,288.98,224.41
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,271.69,211.23
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,247.32,192.54
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,240.24,187.22
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,232.81,181.55
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,205.09,160.48
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,178.37,140.1
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,169.16,133.19
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,159.83,126.27
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,142.6,118.02
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,125.83,104.04
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,118.45,98.03
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,110.92,91.81
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,95.35,78.61
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,79.63,65.02
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,61.14,48.61
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,49.13,37.71
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,39.89,29.06
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,30.37,19.57
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,15.32,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
