Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,124.65,16.52
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,254.42,199.07
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,342.04,281.08
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,436.72,362.77
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,273.32,228.93
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,53.9,40.16
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,65.5,50.08
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,77.26,59.84
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,101.21,79.63
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,125.15,99.12
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,149.21,118.56
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,173.21,137.69
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,165.73,130.81
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,158.78,124.5
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,196.75,154.74
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,234.6,184.33
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,268.7,210.55
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,302.39,236.11
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,354.58,275.68
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,390.32,302.29
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,370.18,285.97
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,350.66,270.44
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,356.17,274.68
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,361.26,278.5
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,452.46,348.33
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,542.93,415.54
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,565.16,432.7
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,584.24,447.67
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,501.23,385.48
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,427.64,329.73
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,396.08,306.3
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,366.17,283.75
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,363.59,282.15
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,359.53,279.18
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,323.2,251.75
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,289.31,226.13
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,252.75,197.88
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,228.34,179.23
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,193.95,152.39
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,160.69,126.32
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,157.9,124.42
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,154.55,122.18
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,121.92,100.57
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,88.26,71.9
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,80.99,65.8
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,73.65,59.57
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,63.04,50.35
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,52.12,40.73
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,40.9,30.72
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,40.95,30.5
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,34.06,24.01
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,26.93,16.6
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,13.26,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,100.37,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,203.09,156.76
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,284.43,232.42
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,372.3,308.14
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,216.47,181.16
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,44.12,32.05
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,53.89,40.44
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,63.67,48.61
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,73.16,56.32
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,82.95,64.17
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,98.07,76.47
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,113.15,88.6
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,127.7,99.98
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,142.18,111.17
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,155.63,121.71
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,169.02,132.14
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,210.35,164.74
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,251.46,196.58
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,269.4,209.97
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,287.03,223.13
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,264.63,205.05
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,242.85,187.67
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,321.28,247.63
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,388.86,297.58
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,386.32,295.12
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,383.52,292.94
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,383.54,293.0
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,383.15,292.77
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,344.39,263.87
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,309.3,237.65
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,317.62,244.29
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,326.67,251.24
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,324.31,249.64
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,321.08,247.36
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,305.15,235.32
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,289.33,223.31
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,294.73,226.51
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,284.98,217.36
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,258.54,197.88
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,225.98,174.12
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,201.91,156.41
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,178.96,140.24
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,156.62,129.37
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,142.88,118.42
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,126.18,104.52
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,109.28,90.27
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,94.06,77.41
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,78.69,64.16
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,58.73,46.45
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,46.16,35.06
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,36.79,26.28
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,25.78,15.36
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,13.0,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,140.42,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,285.75,219.33
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,374.41,303.28
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,470.47,383.49
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,314.67,259.38
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,89.44,69.72
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,108.21,85.8
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,126.8,100.93
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,200.52,161.72
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,263.34,211.88
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,260.94,208.48
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,258.27,205.26
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,276.28,218.37
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,294.0,231.02
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,311.32,243.83
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,328.28,256.32
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,353.6,274.73
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,378.26,292.41
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,419.06,322.89
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,458.51,351.97
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,470.41,360.36
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,481.49,368.35
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,479.95,367.15
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,477.98,365.74
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,523.38,400.09
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,556.52,424.96
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,532.2,406.93
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,508.42,389.51
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,502.03,385.31
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,494.25,379.85
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,453.91,349.54
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,416.24,321.17
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,373.59,288.9
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,329.69,255.58
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,337.66,261.45
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,332.46,256.51
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,305.72,235.93
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,273.01,211.01
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,243.27,188.33
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,215.64,167.5
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,200.85,156.05
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,184.05,144.67
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,159.6,132.23
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,143.48,119.18
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,123.95,102.77
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,104.11,85.89
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,89.2,73.08
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,74.15,59.93
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,55.92,43.78
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,44.59,33.5
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,35.61,25.13
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,25.03,14.45
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.62,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,123.7,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,251.22,191.77
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,340.14,277.29
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,436.68,360.19
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,286.34,238.32
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,100.99,79.73
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,123.27,98.75
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,145.67,117.25
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,161.8,129.89
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,177.95,142.33
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,208.34,166.58
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,255.1,203.39
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,272.06,215.51
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,288.74,227.39
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,354.44,278.35
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,419.36,327.45
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,438.17,340.58
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,456.28,353.41
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,479.29,370.35
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,515.74,396.96
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,547.27,419.62
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,576.79,440.62
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,592.21,452.28
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,605.63,462.53
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,610.82,467.05
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,618.4,473.2
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,592.98,454.81
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,571.88,439.51
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,539.12,415.47
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,507.65,392.09
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,505.79,391.37
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,501.69,388.24
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,461.47,356.98
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,423.7,327.42
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,393.22,302.86
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,362.71,277.87
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,328.75,250.11
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,295.58,222.94
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,270.66,203.23
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,238.14,178.61
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,206.3,156.17
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,176.82,145.87
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,160.93,133.17
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,154.3,128.22
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,134.68,111.77
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,114.43,94.6
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,99.52,82.0
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,87.18,71.38
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,61.57,48.72
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,42.99,32.05
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,34.41,23.97
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,24.27,13.41
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,12.24,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,112.78,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,235.08,178.03
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,323.91,264.84
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,419.29,347.8
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,492.38,408.47
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,568.31,468.03
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,354.81,295.92
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,79.49,61.47
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,127.8,101.92
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,176.97,141.87
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,172.45,137.41
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,168.39,133.45
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,218.97,174.27
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,286.57,227.69
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,300.8,238.03
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,314.74,248.27
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,329.25,258.52
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,343.38,268.41
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,401.67,313.17
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,458.25,355.79
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,482.55,373.64
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,505.5,390.54
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,538.48,415.05
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,557.63,429.31
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,541.2,416.7
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,524.69,404.2
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,543.55,419.12
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,558.9,431.05
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,500.74,386.08
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,448.87,346.0
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,453.79,351.09
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,457.04,354.34
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,440.65,341.59
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,422.28,326.9
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,383.96,296.83
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,348.52,269.02
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,317.29,244.2
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,287.45,220.51
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,256.34,196.16
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,227.11,173.92
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,206.64,160.23
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,179.15,148.45
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,158.76,131.87
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,146.03,121.64
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,125.85,104.61
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,105.35,87.09
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,89.73,73.75
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,73.95,60.01
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,56.2,44.17
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,45.8,34.61
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,34.37,23.97
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,24.27,13.03
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,14.1,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,134.7,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,280.09,209.67
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,372.31,302.43
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,472.7,388.16
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,281.31,235.43
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,41.46,29.73
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,50.33,37.44
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,59.22,44.88
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,74.71,57.67
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,90.88,70.81
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,112.99,88.8
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,135.06,106.54
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,150.49,118.73
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,165.85,130.79
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,189.99,149.91
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,213.97,168.71
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,205.54,161.29
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,197.46,154.33
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,229.05,179.08
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,260.26,203.2
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,338.34,263.54
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,403.1,312.52
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,421.39,326.1
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,438.51,338.99
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,391.74,303.41
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,347.02,269.27
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,372.04,288.72
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,395.18,306.38
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,442.66,343.16
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,482.35,373.33
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,448.82,347.58
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,417.07,323.37
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,396.61,307.71
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,376.12,291.78
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,329.93,256.36
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,281.53,219.44
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,273.07,212.64
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,263.12,204.43
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,232.81,181.18
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,204.72,159.92
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,179.1,140.6
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,165.59,137.13
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,146.7,121.52
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,127.51,105.5
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,107.31,88.42
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,86.71,70.76
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,73.86,59.78
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,60.9,48.48
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,44.16,33.54
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,39.14,28.77
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,31.24,21.23
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,23.03,11.53
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,102.38,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,267.99,198.44
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,361.51,293.57
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,463.24,380.31
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,310.25,257.4
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,87.85,68.76
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,107.02,85.25
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,126.04,100.89
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,161.57,130.31
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,197.3,159.32
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,199.15,159.97
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,201.11,160.84
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,214.09,170.49
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,227.04,179.99
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,244.93,193.76
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,262.66,207.31
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,325.45,255.62
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,371.96,290.45
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,392.74,305.73
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,412.74,320.5
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,359.74,279.63
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,298.54,232.31
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,374.53,291.06
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,437.38,338.41
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,454.09,350.19
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,469.19,360.9
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,418.52,322.56
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,370.51,286.14
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,360.42,278.73
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,350.41,271.23
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,351.82,272.47
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,352.2,272.83
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,333.36,258.46
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,315.03,244.47
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,296.48,230.28
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,278.35,216.33
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,256.42,199.43
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,235.29,183.14
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,209.29,163.5
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,195.22,153.43
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,178.71,140.9
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,162.71,134.89
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,152.93,127.02
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,143.0,118.94
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,121.38,100.68
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,99.34,81.82
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,84.37,69.03
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,69.27,55.86
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,53.37,41.63
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,44.44,33.35
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,32.93,22.63
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,22.78,10.66
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,13.19,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,66.17,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,190.11,137.16
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,275.54,223.15
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,369.07,303.96
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,219.82,182.86
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,49.45,36.39
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,60.71,46.06
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,72.48,55.87
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,85.73,66.76
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,98.93,77.47
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,124.17,97.95
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,149.36,118.09
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,177.65,140.42
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,205.86,162.29
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,219.87,172.86
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,233.8,183.36
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,236.3,184.54
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,238.87,185.84
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,260.69,202.47
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,282.15,218.61
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,312.15,241.29
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,353.06,271.89
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,363.08,279.08
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,372.46,285.96
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,397.4,304.67
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,420.64,321.92
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,408.32,312.61
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,396.17,303.63
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,377.78,290.06
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,360.01,276.91
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,355.86,274.07
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,351.1,270.66
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,333.53,257.48
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,316.32,244.53
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,283.9,219.96
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,253.27,196.68
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,266.68,206.39
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,274.67,211.28
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,235.88,182.51
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,201.2,157.18
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,176.4,138.57
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,163.98,135.86
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,137.63,113.86
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,110.43,90.87
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,96.27,78.92
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,81.96,66.66
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,69.06,55.58
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,56.04,44.18
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,48.21,37.07
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,44.95,33.75
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,33.24,22.75
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,21.15,8.53
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,12.28,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,52.85,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,162.23,113.82
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,244.75,196.76
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,334.68,274.01
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,226.57,186.9
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,85.85,67.16
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,106.65,84.93
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,127.24,101.91
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,230.42,187.79
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,340.79,275.44
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,307.05,246.64
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,288.94,230.68
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,280.35,222.58
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,255.53,201.82
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,320.75,252.57
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,368.86,288.95
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,433.58,338.25
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,513.11,397.27
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,463.77,358.92
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,431.2,333.48
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,560.3,431.29
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,681.07,518.45
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,538.4,412.16
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,404.27,310.41
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,400.18,307.95
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,395.83,304.68
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,450.7,346.42
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,501.87,384.34
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,468.21,358.74
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,438.18,336.2
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,404.63,310.94
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,373.03,287.08
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,348.1,268.32
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,324.25,250.27
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,313.97,242.28
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,302.68,233.29
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,286.75,220.57
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,269.84,207.0
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,240.49,185.2
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,213.27,165.35
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,192.59,150.25
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,173.55,143.63
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,152.61,126.43
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,137.87,114.33
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,124.31,103.08
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,110.62,91.55
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,94.3,77.52
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,77.86,63.11
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,62.35,49.26
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,49.83,37.79
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,33.44,22.75
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,16.45,4.43
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,9.1,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,24.17,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,70.6,45.64
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,138.49,109.95
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,204.52,167.88
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,130.48,106.6
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,53.14,39.6
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,68.07,52.29
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,82.9,64.64
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,100.23,78.77
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,117.45,92.55
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,134.55,106.22
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,151.54,119.63
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,183.82,145.52
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,216.02,170.93
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,256.08,202.2
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,312.65,245.59
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,319.86,249.56
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,326.88,253.56
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,360.3,278.44
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,392.66,302.05
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,442.48,338.78
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,490.11,373.09
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,475.35,361.32
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,460.83,350.25
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,448.41,340.92
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,436.15,331.71
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,454.34,345.52
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,470.23,357.32
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,461.99,351.35
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,451.63,343.92
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,431.8,329.57
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,411.96,315.05
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,381.86,292.62
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,349.37,268.38
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,339.9,260.96
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,319.56,244.78
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,292.86,224.12
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,266.91,203.98
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,246.47,188.82
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,218.41,168.16
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,189.16,147.28
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,164.58,135.71
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,151.25,125.18
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,137.56,114.17
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,125.82,104.46
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,113.75,94.31
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,97.78,80.56
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,81.48,66.27
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,65.2,51.71
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,45.97,34.38
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,28.34,18.31
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,9.67,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,5.0,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
