Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,29.43,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,84.18,53.86
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,157.68,125.45
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,229.83,188.35
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,143.79,117.78
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,53.21,39.62
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,67.61,51.9
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,81.92,63.8
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,90.46,70.57
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,99.05,77.29
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,112.69,88.2
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,126.26,98.95
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,150.65,118.43
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,174.95,137.6
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,175.84,137.87
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,176.91,138.39
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,189.16,147.59
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,201.3,156.61
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,256.8,199.8
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,325.07,251.74
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,353.84,273.04
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,381.48,293.52
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,359.81,277.02
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,338.87,261.24
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,340.99,263.01
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,342.74,264.42
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,340.18,262.53
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,337.41,260.51
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,348.05,268.93
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,357.4,276.28
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,371.56,287.2
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,383.06,295.9
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,350.59,271.23
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,320.05,248.08
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,306.28,237.45
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,292.1,226.33
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,277.59,214.72
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,262.02,202.16
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,238.88,184.21
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,216.18,167.05
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,185.94,145.27
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,160.88,132.84
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,150.69,124.9
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,129.14,107.07
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,114.08,94.42
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,98.88,81.46
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,82.83,67.54
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,66.61,53.25
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,55.1,42.86
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,44.15,32.74
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,29.75,19.35
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,14.85,0.62
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,8.64,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,31.0,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,88.71,54.99
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,163.22,129.94
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,236.28,194.21
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,168.17,138.16
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,85.3,66.65
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,108.9,86.7
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,132.37,106.16
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,129.88,103.4
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,128.14,101.26
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,148.04,117.26
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,167.87,132.98
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,227.86,181.31
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,305.74,242.38
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,331.3,261.37
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,356.31,280.01
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,339.28,265.4
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,322.76,251.45
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,412.23,320.46
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,513.38,395.67
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,509.77,391.89
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,494.04,379.99
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,531.33,407.74
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,554.74,424.94
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,583.5,446.96
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,612.86,469.02
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,593.33,455.08
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,572.47,440.25
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,562.42,433.03
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,550.49,424.1
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,502.12,387.15
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,462.68,356.83
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,419.94,324.09
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,380.78,294.0
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,360.34,278.11
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,338.44,260.5
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,298.43,229.55
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,262.81,202.5
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,247.35,190.53
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,222.57,171.83
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,186.31,145.07
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,165.86,137.72
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,158.06,131.56
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,139.79,116.34
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,122.33,101.63
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,108.79,90.13
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,92.11,75.83
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,75.29,61.09
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,58.74,46.19
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,43.42,32.17
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,30.07,19.46
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,14.84,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,8.19,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.37,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,12.31,2.28
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,28.82,17.97
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,47.61,34.35
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,70.72,54.26
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,93.03,73.29
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,118.05,94.54
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,143.23,115.57
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,166.39,134.24
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,189.57,152.56
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,269.45,217.43
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,335.02,269.28
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,379.29,303.25
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,440.89,349.84
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,477.4,376.83
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,513.0,402.96
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,504.08,393.7
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,494.36,384.2
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,513.32,397.92
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,531.05,410.56
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,538.28,415.6
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,544.4,419.92
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,567.27,437.24
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,587.73,452.59
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,617.11,475.01
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,634.66,488.61
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,582.33,448.64
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,532.12,410.34
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,511.36,395.21
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,489.87,379.16
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,448.74,347.5
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,410.74,318.21
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,388.99,301.39
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,367.71,284.78
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,351.19,271.27
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,332.57,255.65
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,305.94,231.69
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,280.57,207.71
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,233.69,175.9
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,202.54,157.72
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,185.28,145.08
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,170.79,141.45
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,140.6,116.44
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,112.98,93.25
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,108.09,89.32
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,102.95,85.06
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,86.23,70.53
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,69.34,55.61
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,55.8,43.4
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,44.69,33.07
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,29.53,18.75
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,14.93,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,7.73,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,37.63,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,105.3,59.95
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,188.37,149.92
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,285.14,233.79
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,357.06,294.67
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,432.69,356.05
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,288.61,237.94
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,109.49,86.15
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,134.49,107.01
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,159.43,127.1
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,178.45,142.09
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,197.48,156.9
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,224.11,177.33
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,250.58,197.24
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,303.48,237.76
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,339.64,264.72
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,363.52,282.07
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,386.73,298.84
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,396.55,305.58
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,405.89,312.08
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,428.93,328.39
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,450.79,343.6
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,467.7,355.68
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,483.23,366.74
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,478.03,362.94
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,477.24,362.44
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,501.07,380.53
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,521.34,395.65
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,506.15,384.9
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,489.62,373.14
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,485.7,370.85
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,478.86,365.54
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,448.14,341.81
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,418.18,318.33
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,375.03,285.5
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,344.63,262.34
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,306.63,232.87
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,272.23,206.6
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,240.64,182.54
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,211.3,161.21
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,182.51,141.84
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,172.54,142.91
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,153.88,127.8
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,134.6,111.93
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,117.67,97.65
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,92.7,76.13
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,76.94,62.4
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,61.01,48.29
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,48.71,37.15
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,41.31,30.08
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,27.17,16.53
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,13.23,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,7.28,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,43.78,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,130.85,70.43
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,221.9,176.09
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,310.42,253.87
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,186.62,154.13
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,45.91,33.4
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,57.45,43.33
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,69.75,53.62
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,86.06,66.99
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,102.3,80.06
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,112.37,88.04
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,122.43,95.96
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,138.93,109.06
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,155.34,121.95
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,175.0,137.5
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,194.54,152.85
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,204.19,160.22
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,213.78,167.55
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,223.74,175.16
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,233.56,182.65
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,240.4,187.45
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,247.11,192.15
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,276.95,215.24
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,306.04,237.51
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,343.83,266.46
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,372.41,288.21
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,386.58,299.09
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,399.26,308.85
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,409.16,316.63
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,417.04,322.78
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,365.72,283.62
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,317.9,247.05
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,322.57,250.92
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,325.18,252.92
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,327.28,253.93
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,316.33,244.2
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,300.14,229.37
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,278.88,209.99
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,232.21,176.87
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,205.8,160.67
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,179.5,141.68
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,159.24,132.4
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,148.75,123.87
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,127.22,105.7
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,112.49,93.25
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,97.64,80.5
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,73.21,59.24
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,57.21,45.11
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,48.36,36.96
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,39.2,28.3
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,26.11,15.35
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,12.59,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,7.28,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,60.64,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,167.52,84.19
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,265.43,212.08
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,366.44,301.72
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,214.22,178.64
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,26.41,16.86
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,33.05,22.61
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,39.69,28.22
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,48.12,35.26
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,56.57,42.24
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,62.81,47.31
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,69.05,52.34
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,85.29,65.48
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,102.11,78.91
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,108.52,83.9
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,114.92,88.89
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,129.25,100.29
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,143.51,111.57
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,166.56,129.91
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,189.38,147.92
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,190.12,148.28
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,190.85,148.72
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,188.36,146.64
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,185.88,144.6
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,186.5,145.05
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,187.05,145.45
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,212.95,165.86
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,238.2,185.59
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,301.83,235.21
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,359.89,279.61
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,321.73,250.18
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,285.57,222.45
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,275.83,215.19
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,261.19,204.01
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,261.42,204.18
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,266.56,208.01
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,235.43,183.94
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,216.24,169.47
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,186.95,146.83
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,158.91,125.07
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,153.26,121.01
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,148.33,122.93
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,111.52,91.89
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,72.42,58.3
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,63.22,50.41
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,53.89,42.28
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,45.2,34.61
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,49.38,38.19
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,42.51,31.8
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,35.37,24.93
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,24.53,13.68
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,14.55,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,7.28,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,65.84,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,178.4,79.37
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,284.79,225.96
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,390.03,319.54
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,231.17,192.19
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,31.72,21.26
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,39.25,27.75
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,46.78,34.08
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,66.34,50.42
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,87.26,67.69
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,96.0,74.66
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,104.73,81.59
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,110.06,85.53
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,115.43,89.47
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,164.67,129.13
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,214.22,168.28
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,223.2,174.87
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,232.12,181.51
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,222.29,173.46
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,212.79,165.75
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,233.33,181.68
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,253.5,197.15
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,222.44,172.69
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,192.12,148.85
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,254.56,197.31
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,315.5,243.36
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,284.07,219.06
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,253.5,195.62
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,213.99,165.12
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,175.21,134.92
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,152.59,117.2
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,130.47,99.76
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,139.48,107.07
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,148.14,114.06
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,149.03,115.13
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,149.85,116.21
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,160.09,124.54
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,169.44,132.16
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,148.77,116.0
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,128.58,100.18
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,142.93,112.05
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,155.91,128.69
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,129.84,106.91
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,102.93,84.19
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,89.85,73.16
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,76.65,61.83
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,63.33,50.32
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,49.89,38.46
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,37.51,27.27
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,24.67,15.59
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,14.52,5.44
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.55,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,51.45,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,144.55,53.29
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,245.55,194.03
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,342.39,281.11
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,419.58,347.98
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,507.11,419.97
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,298.61,250.17
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,45.01,32.58
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,53.45,39.76
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,61.9,46.73
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,73.03,55.87
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,84.5,65.21
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,97.6,75.67
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,110.67,85.98
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,127.98,99.82
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,145.23,113.49
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,152.37,119.04
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,159.49,124.59
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,189.1,148.11
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,218.42,171.16
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,254.8,199.22
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,290.52,226.37
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,297.83,231.75
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,304.88,237.02
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,329.56,255.94
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,345.78,268.26
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,340.82,264.34
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,335.76,260.43
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,335.5,260.26
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,334.7,259.67
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,339.63,263.48
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,343.06,266.03
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,334.68,259.47
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,325.39,252.11
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,315.29,243.81
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,303.43,233.89
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,277.92,213.9
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,253.25,194.73
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,224.35,171.28
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,202.61,154.66
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,174.96,144.29
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,159.16,131.48
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,128.95,106.43
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,99.53,81.64
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,78.54,63.62
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,55.33,43.38
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,51.37,39.9
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,47.26,36.13
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,40.28,29.64
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,33.03,22.65
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,22.31,10.72
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,14.55,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,60.66,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,164.69,47.42
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,272.57,213.93
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,376.76,306.8
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,254.65,210.1
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,98.5,77.74
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,123.2,98.99
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,148.01,119.63
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,208.65,169.35
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,257.01,207.83
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,293.68,236.38
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,330.06,264.3
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,322.17,256.56
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,313.86,248.73
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,336.59,265.89
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,358.79,282.41
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,458.57,358.7
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,539.47,418.63
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,562.06,434.57
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,583.13,449.71
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,589.0,453.71
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,593.52,456.86
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,750.23,578.4
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,862.61,660.01
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,833.53,638.24
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,801.76,615.64
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,766.64,590.96
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,729.18,562.82
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,690.34,533.51
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,648.51,501.19
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,600.98,464.13
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,552.07,424.94
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,500.85,382.14
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,448.9,337.61
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,395.36,290.69
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,341.73,242.92
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,287.26,194.53
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,233.55,147.99
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,171.16,98.26
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,118.5,64.25
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,67.53,53.06
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,63.82,50.07
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,62.61,49.3
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,61.35,48.46
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,54.17,42.29
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,52.55,40.95
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,48.84,37.67
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,45.0,34.12
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,38.33,27.89
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,31.43,21.17
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.39,8.46
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,10.01,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,5.91,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,11.44,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,29.6,18.09
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,48.48,34.95
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,72.56,55.97
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,95.97,76.25
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,119.98,96.85
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,144.14,117.23
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,203.24,166.44
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,250.19,204.61
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,353.95,289.65
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,442.52,360.49
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,550.01,444.31
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,640.91,513.26
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,625.44,497.9
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,607.17,481.08
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,801.27,632.98
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,953.43,740.27
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,950.85,736.2
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,944.73,730.9
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,931.79,719.97
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,915.42,706.81
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,894.29,692.14
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,869.9,675.15
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,773.12,603.52
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,670.82,522.43
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,673.71,525.96
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,671.06,524.48
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,664.13,521.74
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,644.15,507.64
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,596.67,468.79
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,547.76,427.84
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,496.64,384.01
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,444.78,338.4
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,391.1,290.24
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,337.28,241.27
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,282.08,191.34
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,227.36,143.29
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,173.32,100.2
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,111.55,59.43
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,59.36,46.04
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,58.43,45.4
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,57.35,44.72
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,56.23,43.98
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,54.19,42.31
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,47.55,36.52
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,44.38,33.7
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,41.13,30.66
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,35.56,25.4
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,29.85,19.7
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,20.05,7.03
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
