Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,70.1,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,182.4,11.15
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,298.56,233.99
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,409.05,336.6
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,488.97,405.75
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,572.99,474.55
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,630.63,520.36
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,694.5,569.15
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,745.38,605.23
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,795.27,639.48
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,833.22,665.61
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,869.04,689.91
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,887.3,701.25
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,911.97,717.36
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,928.18,727.03
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,941.16,734.54
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,949.46,739.56
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,954.39,742.36
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,950.77,738.91
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,943.58,733.14
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,930.49,722.22
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,913.91,708.97
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,891.76,692.66
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,866.36,674.12
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,836.53,652.91
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,803.75,629.49
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,766.71,602.61
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,727.15,573.12
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,683.85,538.98
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,638.52,502.49
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,590.25,462.61
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,540.52,420.62
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,488.82,376.14
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,436.31,329.86
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,381.53,280.69
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,326.59,230.72
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,271.5,180.86
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,216.93,133.16
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,161.97,90.03
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,108.38,57.33
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,59.85,46.48
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,58.39,45.39
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,48.92,37.28
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,48.17,36.75
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,46.56,35.45
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,44.94,34.08
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,41.54,31.11
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,38.06,27.94
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,30.29,20.77
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,25.61,15.99
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,17.93,4.19
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.91,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,68.81,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,178.38,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,299.18,233.47
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,413.34,340.81
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,360.27,301.14
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,283.93,237.81
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,326.1,273.7
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,368.22,308.35
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,368.42,306.71
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,382.28,315.69
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,395.67,324.68
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,407.35,332.18
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,678.45,553.66
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,915.39,730.22
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,816.64,654.13
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,669.05,535.44
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,697.75,556.31
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,739.66,585.89
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,705.49,557.63
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,684.66,539.43
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,725.69,570.85
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,751.84,590.87
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,820.23,646.08
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,863.41,677.05
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,790.5,621.34
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,710.65,556.52
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,663.74,520.09
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,618.06,484.24
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,590.43,462.66
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,561.23,439.42
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,506.22,395.25
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,456.5,355.48
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,442.49,342.94
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,420.0,321.52
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,372.06,280.92
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,326.55,242.18
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,287.54,212.52
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,252.77,188.58
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,216.98,164.71
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,192.86,150.73
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,165.35,137.0
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,153.09,127.02
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,132.7,110.14
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,111.94,92.69
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,97.12,80.0
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,82.15,66.99
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,52.44,40.79
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,35.79,25.91
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,30.81,21.17
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,25.74,15.96
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,12.63,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,69.53,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,178.6,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,302.69,234.07
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,418.9,344.01
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,501.0,415.99
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,587.32,487.76
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,346.78,293.01
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,53.89,40.13
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,81.89,63.65
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,111.14,87.69
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,118.93,93.83
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,126.83,100.02
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,143.78,113.61
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,160.62,127.01
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,204.89,162.85
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,248.98,198.07
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,272.79,216.24
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,311.02,245.57
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,364.68,287.64
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,416.66,327.89
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,409.65,321.82
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,402.68,315.99
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,404.58,317.32
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,406.05,318.33
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,401.51,314.77
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,396.72,311.05
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,414.73,325.26
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,430.52,337.59
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,417.83,327.74
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,404.86,317.65
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,420.52,330.56
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,431.92,339.34
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,405.02,317.28
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,378.29,295.2
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,342.63,266.31
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,309.4,239.53
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,281.95,216.55
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,253.86,193.34
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,223.84,170.13
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,194.47,149.64
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,152.41,126.6
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,134.09,111.28
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,124.61,103.65
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,114.67,95.5
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,101.72,84.39
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,88.19,72.59
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,65.1,52.13
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,44.93,34.06
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,37.78,27.28
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,30.4,19.75
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,14.95,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,40.15,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,113.87,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,231.32,176.75
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,340.81,280.38
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,424.06,354.0
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,511.48,427.5
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,577.3,481.13
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,644.24,533.69
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,698.12,574.43
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,751.52,613.77
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,791.23,641.69
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,824.72,664.53
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,854.34,683.17
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,881.33,699.7
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,739.87,591.19
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,558.89,445.31
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,769.61,613.05
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,923.47,725.71
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,920.57,722.46
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,914.23,717.65
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,901.41,708.23
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,885.26,696.49
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,864.86,681.28
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,841.31,663.84
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,812.28,642.38
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,780.47,618.85
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,744.08,591.58
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,705.35,560.61
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,663.22,526.53
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,619.49,490.52
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,534.92,420.67
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,472.76,369.42
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,439.07,341.4
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,403.7,310.58
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,363.8,272.21
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,318.16,225.76
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,257.1,171.55
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,203.7,125.55
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,150.93,85.53
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,99.98,57.11
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,65.61,51.74
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,65.28,51.64
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,58.14,45.66
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,57.13,45.01
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,54.87,43.12
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,52.53,41.1
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,48.82,37.72
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,45.03,34.1
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,37.91,27.32
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,28.91,18.25
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,14.58,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.73,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.26,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,14.51,5.55
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,23.78,14.16
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,36.17,24.96
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,48.94,35.98
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,62.86,47.89
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,76.66,59.53
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,92.47,72.71
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,108.15,85.62
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,130.45,103.92
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,152.59,121.88
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,168.09,134.08
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,183.59,146.14
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,216.45,172.59
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,249.03,198.55
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,275.24,219.18
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,315.99,251.17
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,313.09,248.28
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,297.72,235.68
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,290.99,230.01
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,284.48,224.55
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,282.63,222.91
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,280.79,221.31
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,264.31,208.13
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,248.26,195.32
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,286.63,225.85
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,324.06,255.37
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,307.76,242.49
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,291.97,230.08
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,302.6,238.59
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,311.55,245.65
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,297.1,234.22
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,282.69,222.78
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,266.34,209.76
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,250.18,196.86
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,243.37,190.8
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,234.1,182.75
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,211.69,165.7
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,189.61,149.86
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,169.95,142.34
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,155.56,130.41
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,132.25,110.6
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,110.2,91.67
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,99.3,82.32
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,87.94,72.38
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,65.92,52.92
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,47.02,35.96
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,37.76,27.23
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,29.71,18.67
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,15.0,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,4.09,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,7.91,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,25.84,14.06
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,45.08,31.81
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,74.02,57.05
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,102.31,81.58
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,143.03,116.5
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,173.72,142.53
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,200.93,165.06
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,227.94,187.07
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,253.99,207.93
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,279.67,228.25
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,332.23,270.94
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,384.43,312.71
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,373.34,302.05
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,361.91,291.32
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,332.38,266.02
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,289.33,230.16
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,343.72,273.23
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,382.31,303.34
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,505.08,401.46
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,619.53,490.64
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,522.28,413.17
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,431.96,340.72
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,458.06,361.49
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,485.93,383.16
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,472.81,372.76
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,459.29,362.11
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,505.33,399.65
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,537.13,424.61
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,515.82,406.82
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,489.22,384.02
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,430.88,336.32
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,387.23,300.92
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,333.51,258.83
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,296.92,231.32
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,270.61,205.7
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,242.38,178.12
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,204.5,149.86
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,168.94,127.91
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,141.7,118.06
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,127.44,106.09
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,119.51,99.54
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,111.28,92.63
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,100.1,83.02
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,88.45,72.81
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,66.38,53.3
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,47.27,36.14
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,37.05,26.54
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,28.19,17.01
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,14.24,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,60.44,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,207.47,152.17
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,314.91,256.6
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,194.71,161.19
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,51.37,38.1
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,66.35,51.05
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,81.16,63.55
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,91.58,72.02
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,102.04,80.36
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,149.91,119.96
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,198.14,158.99
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,249.74,199.63
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,286.52,227.71
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,291.65,230.69
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,296.69,233.74
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,316.1,248.27
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,334.97,262.22
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,384.6,300.17
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,432.52,336.12
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,492.41,380.38
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,536.11,412.02
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,575.22,441.8
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,618.04,473.77
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,631.13,484.7
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,643.74,495.11
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,682.1,527.47
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,699.32,543.01
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,658.03,511.47
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,614.53,477.6
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,567.72,440.02
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,519.58,400.16
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,468.19,356.91
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,416.75,312.28
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,358.09,261.27
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,304.53,213.49
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,250.8,165.92
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,198.44,121.99
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,146.07,84.03
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,95.69,59.3
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,65.62,51.8
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,65.02,51.47
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,63.58,50.38
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,62.07,49.2
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,58.87,46.5
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,55.53,43.57
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,50.68,39.24
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,45.7,34.57
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,36.76,26.09
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,25.87,14.57
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,15.01,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,71.44,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,221.08,159.67
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,335.93,273.03
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,422.81,348.3
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,514.41,422.45
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,581.25,473.9
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,649.32,523.48
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,703.33,559.08
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,752.14,589.02
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,792.78,614.68
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,831.42,638.39
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,860.12,653.65
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,886.08,666.88
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,903.83,678.19
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,918.37,687.55
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,913.79,685.06
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,914.81,686.55
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,912.29,685.0
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,906.34,681.29
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,893.12,671.52
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,876.61,659.65
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,855.76,646.11
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,831.79,630.42
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,802.55,611.01
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,770.58,589.56
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,734.8,564.69
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,696.66,536.83
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,655.15,505.85
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,611.54,472.22
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,564.06,434.58
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,515.32,394.64
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,464.23,351.55
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,412.66,306.98
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,359.41,259.9
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,299.57,207.16
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,244.93,159.13
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,191.17,114.49
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,138.37,77.34
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,87.5,54.08
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,66.9,52.72
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,64.71,51.0
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,57.25,44.66
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,55.79,43.51
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,52.7,40.89
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,49.46,38.05
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,44.73,33.83
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,39.85,29.28
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,32.04,21.84
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,23.93,12.34
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,13.19,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,71.86,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,221.01,155.29
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,332.79,267.9
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,412.11,336.36
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,495.48,403.83
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,564.19,456.57
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,634.14,507.54
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,683.32,540.44
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,731.49,571.41
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,773.6,598.75
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,813.95,624.36
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,840.8,639.84
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,864.88,653.47
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,878.69,661.45
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,894.85,671.22
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,913.14,681.85
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,919.17,684.39
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,916.5,682.08
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,910.35,677.71
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,896.12,667.41
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,878.59,655.04
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,857.56,640.63
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,833.39,624.18
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,802.18,603.42
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,768.43,580.84
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,732.22,555.05
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,693.69,526.75
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,649.63,493.91
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,604.17,459.19
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,556.48,422.55
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,507.71,383.84
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,456.14,341.2
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,404.66,297.47
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,351.64,251.54
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,299.08,205.57
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,246.66,160.76
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,189.11,114.56
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,138.02,79.69
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,89.26,58.42
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,75.47,59.89
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,75.64,60.26
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,73.56,58.65
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,71.38,56.93
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,68.17,54.24
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,63.12,49.83
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,54.89,42.55
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,46.36,34.77
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,34.72,24.0
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,22.7,10.58
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,13.19,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,52.22,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,192.13,131.2
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,297.99,240.17
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,387.08,318.17
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,481.23,396.8
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,274.63,229.83
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,31.72,21.36
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,42.35,30.39
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,53.01,39.19
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,56.13,41.66
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,59.26,44.12
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,72.17,54.69
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,85.27,65.31
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,136.74,107.2
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,189.0,148.8
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,207.76,162.94
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,226.3,176.82
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,237.86,185.45
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,249.23,193.92
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,269.67,209.4
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,289.59,224.33
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,334.69,258.49
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,368.47,283.59
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,364.26,280.06
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,359.87,276.65
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,382.6,293.96
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,402.86,309.1
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,401.28,308.04
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,398.33,305.97
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,381.07,293.05
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,363.6,279.85
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,343.35,264.29
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,326.79,251.21
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,308.15,236.0
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,287.72,219.04
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,259.73,192.43
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,228.65,163.35
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,174.84,122.01
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,123.87,92.09
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,95.06,77.32
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,71.69,57.31
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,69.42,55.54
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,67.04,53.61
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,63.65,50.72
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,60.14,47.61
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,51.36,39.77
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,43.46,32.47
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,32.5,22.13
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,21.19,8.41
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,12.28,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,58.36,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,196.89,130.7
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,308.48,247.86
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,393.15,321.31
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,482.63,394.38
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,293.85,243.62
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,53.89,40.03
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,61.89,46.98
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,69.94,53.59
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,88.06,68.52
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,106.16,83.22
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,146.91,116.16
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,187.84,148.47
