Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,172.5,135.55
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,157.98,123.53
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,203.37,159.65
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,248.46,194.75
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,255.46,199.71
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,262.37,204.78
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,271.47,211.25
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,280.34,217.51
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,297.88,230.84
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,321.97,249.04
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,330.44,255.42
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,338.17,261.32
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,331.97,256.74
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,325.65,252.12
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,355.55,275.32
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,381.75,295.24
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,371.11,287.09
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,359.62,278.27
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,339.43,262.65
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,319.15,246.78
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,284.17,219.95
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,252.27,195.71
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,242.65,187.24
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,229.75,176.29
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,195.72,152.12
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,166.49,138.09
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,152.09,126.31
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,138.17,114.81
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,124.19,103.12
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,109.88,90.99
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,78.94,64.12
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,52.25,40.64
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,46.4,35.38
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,40.33,29.68
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,30.71,20.47
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,19.68,5.91
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,11.37,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,29.61,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,156.99,99.36
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,256.43,206.38
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,336.81,277.39
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,422.92,349.65
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,252.39,210.66
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,59.37,44.76
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,79.89,62.14
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,100.35,79.04
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,121.72,96.46
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,142.92,113.52
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,163.98,130.18
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,184.94,146.51
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,216.17,171.24
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,247.09,195.39
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,256.5,202.27
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,265.82,209.16
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,260.19,204.25
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,254.83,199.66
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,279.3,218.21
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,303.13,235.97
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,280.53,218.16
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,258.68,201.07
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,276.31,214.76
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,293.26,227.74
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,307.04,238.25
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,316.16,245.18
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,292.99,227.37
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,273.1,212.15
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,273.3,212.43
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,274.94,213.72
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,254.72,198.14
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,242.41,188.79
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,231.83,180.66
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,221.16,172.43
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,196.81,153.69
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,173.48,135.77
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,150.17,117.9
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,127.65,105.01
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,110.27,90.46
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,92.61,75.51
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,75.81,61.13
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,58.33,45.97
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,52.59,40.99
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,61.14,48.47
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,52.46,40.67
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,43.47,32.35
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,30.97,20.53
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,18.04,2.96
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,10.46,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,28.05,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,152.11,91.07
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,251.41,201.26
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,144.24,117.6
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,30.84,20.54
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,40.13,28.62
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,49.45,36.54
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,53.44,39.77
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,57.45,42.93
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,75.9,58.2
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,95.39,74.11
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,109.0,85.01
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,122.53,95.76
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,144.7,113.45
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,166.74,130.84
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,197.62,154.98
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,228.18,178.46
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,229.22,178.82
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,230.32,179.38
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,256.92,199.94
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,282.91,219.78
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,276.92,214.88
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,271.09,210.28
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,263.53,204.45
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,256.12,198.74
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,287.75,223.27
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,318.25,246.57
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,313.44,242.88
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,308.31,239.09
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,299.4,232.37
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,290.31,225.48
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,274.14,213.17
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,258.33,201.07
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,234.34,182.75
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,203.77,159.23
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,190.37,148.99
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,177.18,138.91
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,144.82,113.73
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,113.14,92.72
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,95.85,78.13
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,78.23,63.08
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,66.78,53.27
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,54.77,42.86
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,45.45,34.69
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,36.15,26.42
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,38.27,28.16
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,42.07,31.06
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,29.88,19.4
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,17.29,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.64,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,15.42,3.48
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,27.8,17.14
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,47.29,34.18
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,65.87,50.36
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,85.77,67.46
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,105.25,83.92
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,111.72,89.04
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,118.76,94.5
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,156.14,125.54
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,193.47,156.07
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,195.63,156.84
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,198.02,157.87
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,214.22,170.59
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,230.28,183.11
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,320.76,255.52
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,396.25,314.61
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,343.92,272.28
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,282.01,222.54
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,353.06,278.66
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,409.92,322.7
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,349.33,274.86
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,285.19,224.12
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,306.95,241.31
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,321.17,252.4
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,325.71,255.99
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,329.5,259.02
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,325.63,256.07
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,321.29,252.76
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,308.86,243.04
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,296.45,233.31
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,319.9,250.96
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,338.73,263.72
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,302.21,234.95
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,269.1,209.27
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,243.62,188.59
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,218.39,168.74
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,172.24,135.29
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,131.12,108.78
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,124.64,103.54
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,118.03,98.13
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,87.47,71.83
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,54.77,43.21
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,45.9,35.37
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,37.03,27.41
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,28.19,19.37
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,19.35,11.28
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,12.3,4.6
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,5.26,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.73,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.64,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,18.14,4.23
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,35.41,23.18
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,63.14,47.31
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,89.82,70.37
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,129.72,104.4
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,160.27,130.15
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,315.21,261.31
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,478.92,393.39
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,624.78,506.77
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,765.88,610.03
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,793.88,627.8
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,819.2,644.4
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,682.67,539.52
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,516.99,409.13
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,535.66,423.08
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,552.97,435.01
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,586.7,459.25
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,603.68,471.09
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,390.42,307.45
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,183.94,142.91
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,315.53,247.42
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,436.17,339.46
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,487.67,378.75
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,526.6,408.32
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,513.3,397.68
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,498.99,386.43
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,548.66,425.96
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,572.9,443.51
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,526.47,404.95
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,479.29,365.35
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,429.81,323.41
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,381.02,281.26
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,330.41,237.19
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,280.72,193.98
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,230.98,152.45
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,183.38,116.36
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,136.49,88.61
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,100.74,82.07
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,97.76,79.81
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,94.06,76.86
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,89.71,73.31
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,85.16,69.5
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,77.1,62.51
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,68.69,55.02
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,58.29,45.63
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,48.31,36.29
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,32.48,20.95
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,16.26,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,9.1,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,121.16,54.66
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,232.05,183.48
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,317.01,259.36
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,408.28,336.62
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,477.22,392.85
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,548.5,448.21
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,614.6,495.74
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,675.8,537.53
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,719.91,566.41
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,762.34,593.35
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,796.27,613.09
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,827.82,630.84
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,847.48,641.47
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,864.15,650.18
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,884.81,661.57
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,898.69,668.4
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,894.96,665.49
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,887.71,660.64
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,874.53,650.78
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,857.9,638.82
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,835.56,624.97
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,810.02,608.88
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,779.67,589.87
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,746.44,568.52
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,708.88,542.22
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,668.9,513.14
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,624.46,479.66
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,578.52,443.87
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,530.14,404.87
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,480.48,363.56
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,428.6,319.24
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,376.06,273.2
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,322.26,225.36
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,268.55,177.74
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,213.84,131.32
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,151.69,83.74
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,98.39,53.71
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,60.85,47.44
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,59.8,46.71
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,58.73,45.93
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,56.76,44.35
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,49.92,38.45
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,46.84,35.76
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,43.67,32.88
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,38.64,28.26
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,33.5,23.29
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,23.96,13.56
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,14.02,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,24.5,4.8
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,55.1,39.21
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,91.94,71.85
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,127.84,103.25
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,158.27,129.36
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,188.45,154.69
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,217.52,178.13
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,246.28,200.76
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,328.21,266.92
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,395.19,319.66
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,485.55,389.87
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,559.47,446.07
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,539.83,428.14
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,501.84,397.25
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,531.16,418.49
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,573.85,448.8
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,600.18,468.09
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,624.37,485.79
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,616.0,478.6
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,606.39,470.74
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,617.0,479.13
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,624.69,485.13
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,608.01,472.65
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,589.81,459.01
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,568.1,442.35
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,545.62,425.07
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,496.73,387.18
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,451.85,352.19
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,424.33,330.51
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,396.54,308.13
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,368.82,285.61
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,337.91,260.52
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,308.19,235.91
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,278.55,211.37
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,247.66,186.42
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,217.19,163.15
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,185.46,141.67
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,160.97,133.56
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,148.14,123.02
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,134.81,111.94
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,89.59,73.17
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,52.32,40.71
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,49.71,38.43
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,47.09,36.0
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,41.36,30.7
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,35.48,25.0
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,24.59,13.63
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,14.55,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,161.34,50.58
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,318.06,251.37
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,410.08,335.1
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,508.1,416.09
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,575.79,469.41
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,644.93,520.98
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,414.6,340.47
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,116.04,91.35
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,130.89,103.96
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,145.67,115.66
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,249.42,199.97
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,341.92,271.86
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,332.84,262.88
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,323.65,254.53
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,364.89,285.98
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,404.96,315.77
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,506.82,393.27
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,603.37,464.16
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,657.75,504.11
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,717.98,547.34
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,680.74,520.01
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,637.19,488.61
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,636.13,489.56
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,625.34,482.83
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,656.54,509.34
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,667.38,519.18
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,563.0,437.16
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,476.14,368.82
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,430.74,333.51
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,393.85,304.49
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,365.5,281.62
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,336.95,258.21
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,305.49,232.51
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,274.92,207.68
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,237.66,174.77
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,201.13,144.2
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,166.56,125.6
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,159.76,132.24
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,146.28,121.18
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,132.3,109.58
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,118.18,97.92
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,103.58,85.61
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,70.64,56.82
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,43.21,32.57
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,37.73,27.5
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,32.11,22.03
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,22.02,11.03
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,12.73,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,154.98,32.35
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,306.63,241.07
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,396.84,324.08
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,492.89,404.17
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,339.3,281.03
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,117.03,93.47
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,139.76,112.72
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,162.51,131.01
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,167.04,133.98
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,171.73,137.06
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,242.56,193.69
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,300.03,237.84
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,336.77,265.75
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,372.76,292.88
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,430.88,335.95
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,471.87,365.53
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,486.2,376.21
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,499.33,386.16
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,530.47,409.42
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,559.09,430.44
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,548.11,422.36
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,536.46,413.91
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,524.64,405.57
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,511.88,396.34
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,513.77,397.93
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,508.99,394.27
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,483.63,374.83
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,457.42,354.47
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,428.88,331.68
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,400.16,308.35
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,368.54,282.51
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,337.08,256.44
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,303.21,228.65
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,269.68,201.15
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,235.14,173.28
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,201.11,147.79
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,126.2,88.01
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,59.92,46.68
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,59.17,46.21
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,58.43,45.72
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,51.41,39.69
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,49.6,38.18
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,46.48,35.42
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,43.3,32.48
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,37.84,27.41
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,32.26,21.94
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,21.71,9.89
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,11.82,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,145.5,11.26
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,288.62,223.43
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,376.04,303.18
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,469.13,380.16
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,539.24,435.03
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,610.97,488.29
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,663.35,523.91
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,715.09,557.55
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,751.18,579.61
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,790.56,603.5
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,819.28,619.57
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,845.23,633.67
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,862.38,644.68
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,876.33,653.73
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,877.69,653.32
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,884.23,656.59
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,880.49,655.6
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,873.25,652.27
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,857.54,643.64
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,838.56,632.54
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,816.15,618.44
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,790.62,601.98
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,758.43,580.88
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,723.81,556.23
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,686.7,528.51
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,647.34,498.41
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,604.35,464.95
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,559.53,429.07
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,511.57,389.43
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,462.5,347.86
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,406.75,300.3
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,355.09,255.01
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,301.55,207.82
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,248.56,161.66
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,196.3,119.06
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,146.21,84.09
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,88.5,54.27
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,68.53,53.53
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,68.56,53.74
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,68.67,54.01
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,65.72,51.71
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,62.66,49.24
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,58.53,45.62
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,52.52,40.19
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,43.06,31.63
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,33.3,22.5
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,19.98,7.49
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,7.28,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,101.5,18.0,1.5,18.0,29.0,108.43,0.0
2016,9,19,6,30,203.0,36.0,1.6,18.0,58.0,217.68,166.4
2016,9,19,6,45,288.5,51.5,1.7,18.5,101.5,300.74,242.44
2016,9,19,7,0,374.0,67.0,1.8,19.0,145.0,389.76,317.29
2016,9,19,7,15,436.0,78.0,1.85,19.0,194.0,459.19,374.41
2016,9,19,7,30,498.0,89.0,1.9,19.0,243.0,536.73,435.26
2016,9,19,7,45,538.5,98.5,2.0,19.0,292.0,592.33,477.01
2016,9,19,8,0,579.0,108.0,2.1,19.0,341.0,647.44,517.27
2016,9,19,8,15,612.0,114.5,2.15,19.0,389.0,691.78,548.34
2016,9,19,8,30,645.0,121.0,2.2,19.0,437.0,734.51,577.7
2016,9,19,8,45,672.0,124.5,2.3,19.5,482.0,766.51,598.15
2016,9,19,9,0,699.0,128.0,2.4,20.0,527.0,796.13,616.76
2016,9,19,9,15,717.5,132.0,2.45,20.0,567.5,816.12,629.32
2016,9,19,9,30,736.0,136.0,2.5,20.0,608.0,833.15,639.94
2016,9,19,9,45,782.0,124.5,2.6,20.5,650.0,849.54,649.33
2016,9,19,10,0,828.0,113.0,2.7,21.0,692.0,867.54,659.89
2016,9,19,10,15,837.0,114.5,2.75,21.0,720.0,863.87,656.49
