Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,846.0,116.0,2.8,21.0,748.0,856.75,651.05
2016,9,19,10,45,847.5,119.5,2.85,21.0,767.5,835.35,635.88
2016,9,19,11,0,849.0,123.0,2.9,21.0,787.0,817.94,623.66
2016,9,19,11,15,853.0,123.5,2.95,21.0,800.0,796.51,608.66
2016,9,19,11,30,857.0,124.0,3.0,21.0,813.0,772.04,591.58
2016,9,19,11,45,851.5,128.0,3.1,21.0,816.5,740.98,569.65
2016,9,19,12,0,846.0,132.0,3.2,21.0,820.0,710.56,546.71
2016,9,19,12,15,845.5,132.0,3.3,21.0,816.5,673.77,518.91
2016,9,19,12,30,845.0,132.0,3.4,21.0,813.0,634.78,488.85
2016,9,19,12,45,844.5,130.0,3.5,21.0,802.5,591.99,455.26
2016,9,19,13,0,844.0,128.0,3.6,21.0,792.0,547.4,419.39
2016,9,19,13,15,838.0,126.5,3.7,21.0,773.0,499.05,379.65
2016,9,19,13,30,832.0,125.0,3.8,21.0,754.0,449.78,338.09
2016,9,19,13,45,815.0,127.0,3.95,21.0,725.0,398.63,294.21
2016,9,19,14,0,798.0,129.0,4.1,21.0,696.0,348.07,250.01
2016,9,19,14,15,785.5,127.0,4.15,21.0,662.5,296.4,204.52
2016,9,19,14,30,773.0,125.0,4.2,21.0,629.0,245.43,160.32
2016,9,19,14,45,749.5,124.0,4.3,21.0,588.0,187.89,114.02
2016,9,19,15,0,726.0,123.0,4.4,21.0,547.0,138.62,80.19
2016,9,19,15,15,702.5,118.5,4.4,20.5,502.5,89.5,57.93
2016,9,19,15,30,679.0,114.0,4.4,20.0,458.0,74.01,58.48
2016,9,19,15,45,642.5,110.0,4.4,20.0,409.5,73.59,58.32
2016,9,19,16,0,606.0,106.0,4.4,20.0,361.0,73.22,58.19
2016,9,19,16,15,563.5,98.5,4.35,19.5,311.0,70.08,55.73
2016,9,19,16,30,521.0,91.0,4.3,19.0,261.0,66.83,53.09
2016,9,19,16,45,458.5,81.5,4.25,19.0,211.5,60.05,47.12
2016,9,19,17,0,396.0,72.0,4.2,19.0,162.0,53.97,41.59
2016,9,19,17,15,312.5,57.5,4.2,18.5,117.0,43.8,32.34
2016,9,19,17,30,229.0,43.0,4.2,18.0,72.0,33.29,22.44
2016,9,19,17,45,128.5,25.0,4.2,18.0,40.0,19.6,5.74
2016,9,19,18,0,28.0,7.0,4.2,18.0,8.0,6.37,0.0
2016,9,19,18,15,14.0,3.5,4.15,18.0,4.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,7.5,2.55,16.0,7.5,6.58,0.0
2016,9,20,6,30,0.0,15.0,2.7,16.0,15.0,13.19,4.72
2016,9,20,6,45,0.0,28.0,2.9,16.5,28.0,24.66,14.88
2016,9,20,7,0,0.0,41.0,3.1,17.0,41.0,36.17,24.86
2016,9,20,7,15,0.0,55.0,3.25,17.0,55.0,48.78,35.73
2016,9,20,7,30,0.0,69.0,3.4,17.0,69.0,62.18,47.13
2016,9,20,7,45,0.0,84.0,3.55,17.0,84.0,76.51,59.15
2016,9,20,8,0,0.0,99.0,3.7,17.0,99.0,90.74,70.91
2016,9,20,8,15,11.0,140.0,3.85,17.0,145.5,141.9,113.58
2016,9,20,8,30,22.0,181.0,4.0,17.0,192.0,193.56,155.89
2016,9,20,8,45,11.0,167.0,4.15,17.5,172.5,166.25,132.43
2016,9,20,9,0,0.0,153.0,4.3,18.0,153.0,140.7,110.62
2016,9,20,9,15,4.0,177.5,4.4,18.0,180.0,167.55,132.3
2016,9,20,9,30,8.0,202.0,4.5,18.0,207.0,194.18,153.56
2016,9,20,9,45,30.0,250.0,4.6,18.0,271.0,273.5,217.17
2016,9,20,10,0,52.0,298.0,4.7,18.0,335.0,340.07,269.51
2016,9,20,10,15,164.5,319.5,4.8,18.0,441.0,468.13,371.38
2016,9,20,10,30,277.0,341.0,4.9,18.0,547.0,589.96,465.34
2016,9,20,10,45,257.0,355.5,5.0,18.5,551.0,575.83,452.17
2016,9,20,11,0,237.0,370.0,5.1,19.0,555.0,550.98,431.75
2016,9,20,11,15,230.0,378.0,5.25,19.0,560.0,540.86,423.67
2016,9,20,11,30,223.0,386.0,5.4,19.0,565.0,530.02,414.98
2016,9,20,11,45,158.5,385.0,5.55,19.0,512.5,469.22,367.32
2016,9,20,12,0,94.0,384.0,5.7,19.0,460.0,408.37,319.45
2016,9,20,12,15,96.5,380.0,5.85,19.0,458.0,398.01,311.55
2016,9,20,12,30,99.0,376.0,6.0,19.0,456.0,387.31,303.23
2016,9,20,12,45,257.5,348.5,6.15,19.0,552.0,442.81,347.3
2016,9,20,13,0,416.0,321.0,6.3,19.0,648.0,481.42,376.3
2016,9,20,13,15,624.0,221.0,6.45,19.0,696.5,470.95,365.99
2016,9,20,13,30,832.0,121.0,6.6,19.0,745.0,442.64,338.75
2016,9,20,13,45,689.5,174.5,6.8,19.0,679.5,382.88,288.81
2016,9,20,14,0,547.0,228.0,7.0,19.0,614.0,338.88,252.71
2016,9,20,14,15,545.0,215.5,7.05,19.0,584.5,293.83,213.2
2016,9,20,14,30,543.0,203.0,7.1,19.0,555.0,248.9,174.35
2016,9,20,14,45,598.0,172.5,7.2,19.0,537.5,198.74,130.83
2016,9,20,15,0,653.0,142.0,7.3,19.0,520.0,142.64,87.84
2016,9,20,15,15,647.5,128.5,7.3,18.5,478.5,91.71,63.3
2016,9,20,15,30,642.0,115.0,7.3,18.0,437.0,74.71,59.62
2016,9,20,15,45,648.5,103.5,7.3,18.0,400.5,69.21,55.03
2016,9,20,16,0,655.0,92.0,7.3,18.0,364.0,63.32,50.04
2016,9,20,16,15,613.5,86.0,7.25,17.5,314.0,60.89,48.14
2016,9,20,16,30,572.0,80.0,7.2,17.0,264.0,58.4,46.11
2016,9,20,16,45,512.0,72.0,7.2,17.0,214.5,54.1,42.25
2016,9,20,17,0,452.0,64.0,7.2,17.0,165.0,49.68,38.12
2016,9,20,17,15,362.0,52.5,7.15,17.0,119.0,40.22,29.36
2016,9,20,17,30,272.0,41.0,7.1,17.0,73.0,31.9,21.18
2016,9,20,17,45,136.0,20.5,7.05,17.0,36.5,16.08,1.9
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,5.65,15.0,14.5,12.78,0.0
2016,9,21,6,30,0.0,29.0,5.8,15.0,29.0,28.12,16.31
2016,9,21,6,45,7.0,50.0,5.95,15.5,51.5,56.49,41.53
2016,9,21,7,0,14.0,71.0,6.1,16.0,74.0,83.46,65.12
2016,9,21,7,15,23.5,92.5,6.2,16.0,99.0,122.88,99.15
2016,9,21,7,30,33.0,114.0,6.3,16.0,124.0,153.24,125.18
2016,9,21,7,45,41.5,134.5,6.4,16.0,149.5,181.29,148.84
2016,9,21,8,0,50.0,155.0,6.5,16.0,175.0,209.3,172.07
2016,9,21,8,15,46.5,173.5,6.65,16.0,194.0,224.48,183.96
2016,9,21,8,30,43.0,192.0,6.8,16.0,213.0,239.26,195.38
2016,9,21,8,45,66.5,219.0,7.0,16.0,255.0,287.45,234.94
2016,9,21,9,0,90.0,246.0,7.2,16.0,297.0,335.17,273.61
2016,9,21,9,15,222.0,253.0,7.35,16.0,391.0,470.39,385.22
2016,9,21,9,30,354.0,260.0,7.5,16.0,485.0,605.19,493.39
2016,9,21,9,45,359.0,274.0,7.65,16.5,513.0,618.03,501.07
2016,9,21,10,0,364.0,288.0,7.8,17.0,541.0,628.97,507.58
2016,9,21,10,15,439.0,270.5,7.8,17.0,587.5,678.18,546.2
2016,9,21,10,30,514.0,253.0,7.8,17.0,634.0,710.83,571.87
2016,9,21,10,45,507.0,266.5,7.85,17.0,651.0,702.61,564.14
2016,9,21,11,0,500.0,280.0,7.9,17.0,668.0,692.16,554.86
2016,9,21,11,15,511.5,281.5,7.9,17.0,684.0,682.62,546.76
2016,9,21,11,30,523.0,283.0,7.9,17.0,700.0,670.56,536.65
2016,9,21,11,45,704.5,199.0,7.9,17.0,764.0,701.08,562.73
2016,9,21,12,0,886.0,115.0,7.9,17.0,828.0,712.26,573.0
2016,9,21,12,15,668.0,214.0,8.0,16.5,750.0,626.72,502.68
2016,9,21,12,30,450.0,313.0,8.1,16.0,672.0,546.1,436.41
2016,9,21,12,45,670.5,211.5,8.2,16.0,738.0,556.75,445.3
2016,9,21,13,0,891.0,110.0,8.3,16.0,804.0,550.1,437.94
2016,9,21,13,15,887.5,109.5,8.35,16.0,786.0,502.73,395.98
2016,9,21,13,30,884.0,109.0,8.4,16.0,768.0,454.01,352.01
2016,9,21,13,45,877.0,108.0,8.45,16.0,742.0,402.51,304.93
2016,9,21,14,0,870.0,107.0,8.5,16.0,716.0,350.43,256.69
2016,9,21,14,15,860.5,105.0,8.5,16.0,683.0,290.26,201.95
2016,9,21,14,30,851.0,103.0,8.5,16.0,650.0,235.97,153.14
2016,9,21,14,45,839.5,100.0,8.5,16.0,611.0,181.13,107.62
2016,9,21,15,0,828.0,97.0,8.5,16.0,572.0,127.25,70.79
2016,9,21,15,15,808.0,94.0,8.45,16.0,527.0,74.36,50.5
2016,9,21,15,30,788.0,91.0,8.4,16.0,482.0,65.97,52.47
2016,9,21,15,45,765.5,85.5,8.35,16.0,433.5,63.52,50.49
2016,9,21,16,0,743.0,80.0,8.3,16.0,385.0,60.96,48.39
2016,9,21,16,15,703.0,75.5,8.2,16.0,332.5,53.72,42.1
2016,9,21,16,30,663.0,71.0,8.1,16.0,280.0,51.99,40.61
2016,9,21,16,45,603.0,64.0,8.05,16.0,227.5,48.13,37.13
2016,9,21,17,0,543.0,57.0,8.0,16.0,175.0,44.19,33.4
2016,9,21,17,15,443.0,47.5,8.0,15.5,126.0,37.83,27.39
2016,9,21,17,30,343.0,38.0,8.0,15.0,77.0,31.35,20.69
2016,9,21,17,45,171.5,19.0,8.0,15.0,38.5,15.39,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,17.5,8.65,15.0,29.5,118.23,0.0
2016,9,22,6,30,246.0,35.0,8.7,15.0,59.0,244.39,186.34
2016,9,22,6,45,348.0,47.5,8.8,15.0,104.5,335.48,278.03
2016,9,22,7,0,450.0,60.0,8.9,15.0,150.0,435.54,367.7
2016,9,22,7,15,518.0,68.5,8.75,15.0,201.0,510.58,433.39
2016,9,22,7,30,586.0,77.0,8.6,15.0,252.0,587.35,497.45
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.0,643.92,542.0
2016,9,22,8,0,678.0,88.0,8.4,16.0,356.0,700.03,584.64
2016,9,22,8,15,591.0,117.5,8.3,16.0,373.0,671.74,560.21
2016,9,22,8,30,504.0,147.0,8.2,16.0,390.0,630.23,524.63
2016,9,22,8,45,426.5,184.5,8.1,16.0,404.0,608.4,503.33
2016,9,22,9,0,349.0,222.0,8.0,16.0,418.0,565.75,465.88
2016,9,22,9,15,438.0,212.0,8.0,16.0,476.5,645.31,529.34
2016,9,22,9,30,527.0,202.0,8.0,16.0,535.0,707.63,578.44
2016,9,22,9,45,697.5,154.0,8.0,16.0,619.5,804.67,654.15
2016,9,22,10,0,868.0,106.0,8.0,16.0,704.0,877.55,708.15
2016,9,22,10,15,876.5,107.5,7.9,16.0,732.0,873.25,703.16
2016,9,22,10,30,885.0,109.0,7.8,16.0,760.0,865.45,695.97
2016,9,22,10,45,890.5,110.0,7.75,16.5,781.0,851.15,682.93
2016,9,22,11,0,896.0,111.0,7.7,17.0,802.0,833.48,667.56
2016,9,22,11,15,899.0,111.5,7.6,17.0,814.5,810.06,649.15
2016,9,22,11,30,902.0,112.0,7.5,17.0,827.0,783.51,628.51
2016,9,22,11,45,903.5,112.0,7.4,17.0,831.5,752.42,604.22
2016,9,22,12,0,905.0,112.0,7.3,17.0,836.0,718.53,576.3
2016,9,22,12,15,904.0,112.0,7.3,17.0,832.5,680.39,544.94
2016,9,22,12,30,903.0,112.0,7.3,17.0,829.0,639.94,511.21
2016,9,22,12,45,768.5,170.0,7.3,17.0,774.0,571.99,454.55
2016,9,22,13,0,634.0,228.0,7.3,17.0,719.0,512.02,404.29
2016,9,22,13,15,633.0,221.5,7.3,17.0,701.5,469.59,367.98
2016,9,22,13,30,632.0,215.0,7.3,17.0,684.0,426.4,330.26
2016,9,22,13,45,361.0,266.0,7.35,17.0,532.0,336.22,259.77
2016,9,22,14,0,90.0,317.0,7.4,17.0,380.0,279.73,219.62
2016,9,22,14,15,192.5,296.5,7.45,17.0,422.0,273.24,210.51
2016,9,22,14,30,295.0,276.0,7.5,17.0,464.0,254.11,190.08
2016,9,22,14,45,391.0,233.5,7.55,17.0,466.0,216.05,155.26
2016,9,22,15,0,487.0,191.0,7.6,17.0,468.0,159.14,109.58
2016,9,22,15,15,347.0,199.5,7.6,16.5,389.0,138.24,114.9
2016,9,22,15,30,207.0,208.0,7.6,16.0,310.0,149.11,124.89
2016,9,22,15,45,193.5,189.5,7.65,16.0,277.0,137.52,115.2
2016,9,22,16,0,180.0,171.0,7.7,16.0,244.0,125.53,105.07
2016,9,22,16,15,170.5,148.0,7.65,16.0,209.5,110.5,92.14
2016,9,22,16,30,161.0,125.0,7.6,16.0,175.0,94.97,78.56
2016,9,22,16,45,318.0,93.0,7.55,16.0,168.5,68.29,54.92
2016,9,22,17,0,475.0,61.0,7.5,16.0,162.0,47.69,36.44
2016,9,22,17,15,374.0,50.0,7.35,15.5,115.5,40.19,29.37
2016,9,22,17,30,273.0,39.0,7.2,15.0,69.0,30.48,19.69
2016,9,22,17,45,136.5,19.5,7.1,15.0,34.5,15.37,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,137.5,15.5,3.8,14.0,28.5,124.81,0.0
2016,9,23,6,30,275.0,31.0,3.8,14.0,57.0,256.93,193.09
2016,9,23,6,45,380.5,41.5,3.85,14.5,102.5,350.62,287.62
2016,9,23,7,0,486.0,52.0,3.9,15.0,148.0,451.13,374.95
2016,9,23,7,15,550.0,59.0,3.9,15.0,198.0,521.43,434.13
2016,9,23,7,30,614.0,66.0,3.9,15.0,248.0,593.49,492.05
2016,9,23,7,45,661.0,70.0,3.9,15.5,299.5,649.02,533.84
2016,9,23,8,0,708.0,74.0,3.9,16.0,351.0,699.89,570.5
2016,9,23,8,15,737.0,77.5,3.9,16.0,399.5,739.16,598.4
2016,9,23,8,30,766.0,81.0,3.9,16.0,448.0,776.44,624.27
2016,9,23,8,45,790.5,83.0,3.9,16.0,493.5,805.65,643.81
2016,9,23,9,0,815.0,85.0,3.9,16.0,539.0,832.17,661.24
2016,9,23,9,15,830.0,87.0,3.95,16.0,579.0,847.41,670.66
2016,9,23,9,30,845.0,89.0,4.0,16.0,619.0,851.62,672.26
2016,9,23,9,45,860.5,88.5,4.05,16.5,654.0,858.17,674.51
2016,9,23,10,0,876.0,88.0,4.1,17.0,689.0,861.35,674.45
2016,9,23,10,15,883.0,89.0,4.1,17.0,716.0,855.44,669.09
2016,9,23,10,30,890.0,90.0,4.1,17.0,743.0,846.09,661.49
2016,9,23,10,45,895.5,91.0,4.1,17.5,763.0,832.05,649.47
2016,9,23,11,0,901.0,92.0,4.1,18.0,783.0,814.62,635.21
2016,9,23,11,15,903.5,92.0,4.1,18.0,795.0,790.53,617.5
2016,9,23,11,30,906.0,92.0,4.1,18.0,807.0,763.36,597.65
2016,9,23,11,45,907.0,92.0,4.2,18.0,811.0,732.15,575.22
2016,9,23,12,0,908.0,92.0,4.3,18.0,815.0,698.17,549.03
2016,9,23,12,15,906.5,92.0,4.45,18.0,810.5,659.97,519.32
2016,9,23,12,30,905.0,92.0,4.6,18.0,806.0,619.49,487.09
2016,9,23,12,45,901.0,91.5,4.75,18.0,794.0,575.1,450.97
2016,9,23,13,0,897.0,91.0,4.9,18.0,782.0,529.01,412.49
2016,9,23,13,15,891.0,90.5,5.15,18.0,762.0,480.53,371.18
2016,9,23,13,30,885.0,90.0,5.4,18.0,742.0,430.95,327.74
2016,9,23,13,45,875.0,89.5,5.65,18.0,714.5,379.09,281.42
2016,9,23,14,0,865.0,89.0,5.9,18.0,687.0,326.97,234.1
2016,9,23,14,15,853.5,87.5,6.1,17.5,653.5,273.7,186.19
2016,9,23,14,30,842.0,86.0,6.3,17.0,620.0,220.8,139.81
2016,9,23,14,45,825.0,84.5,6.5,17.0,580.0,167.78,97.27
2016,9,23,15,0,808.0,83.0,6.7,17.0,540.0,107.69,57.38
2016,9,23,15,15,788.0,80.5,6.75,17.0,495.5,57.0,44.31
2016,9,23,15,30,768.0,78.0,6.8,17.0,451.0,56.53,44.05
2016,9,23,15,45,740.0,74.5,6.85,17.0,403.5,55.24,43.06
2016,9,23,16,0,712.0,71.0,6.9,17.0,356.0,53.93,42.04
2016,9,23,16,15,673.0,66.5,6.8,16.5,306.0,51.73,40.28
2016,9,23,16,30,634.0,62.0,6.7,16.0,256.0,45.22,34.61
2016,9,23,16,45,573.0,56.0,6.65,16.0,206.0,41.89,31.58
2016,9,23,17,0,512.0,50.0,6.6,16.0,156.0,38.52,28.34
2016,9,23,17,15,415.0,40.5,6.45,16.0,110.0,31.95,22.1
2016,9,23,17,30,318.0,31.0,6.3,16.0,64.0,25.2,14.95
2016,9,23,17,45,159.0,15.5,6.2,16.0,32.0,12.47,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,13.0,2.75,15.0,29.0,116.65,0.0
2016,9,24,6,30,346.0,26.0,2.7,15.0,58.0,296.79,218.64
2016,9,24,6,45,449.0,34.5,2.65,15.5,104.0,387.32,314.46
2016,9,24,7,0,552.0,43.0,2.6,16.0,150.0,485.02,397.62
2016,9,24,7,15,612.5,48.5,2.5,16.0,201.0,547.14,448.88
2016,9,24,7,30,673.0,54.0,2.4,16.0,252.0,616.57,502.96
2016,9,24,7,45,375.5,105.0,2.3,16.0,219.5,456.39,376.01
2016,9,24,8,0,78.0,156.0,2.2,16.0,187.0,234.36,191.38
2016,9,24,8,15,145.5,177.5,2.1,16.5,243.5,328.48,268.61
2016,9,24,8,30,213.0,199.0,2.0,17.0,300.0,408.94,331.5
2016,9,24,8,45,282.5,208.5,1.95,17.5,356.5,493.16,395.25
2016,9,24,9,0,352.0,218.0,1.9,18.0,413.0,561.43,445.21
2016,9,24,9,15,412.0,219.5,1.95,18.0,464.5,627.61,493.36
2016,9,24,9,30,472.0,221.0,2.0,18.0,516.0,676.57,528.48
2016,9,24,9,45,435.0,248.0,2.05,18.5,531.5,666.14,517.36
2016,9,24,10,0,398.0,275.0,2.1,19.0,547.0,639.97,495.85
2016,9,24,10,15,383.5,292.5,2.15,19.0,563.0,635.77,491.67
2016,9,24,10,30,369.0,310.0,2.2,19.0,579.0,629.82,486.12
2016,9,24,10,45,650.0,195.5,2.3,19.5,685.5,746.13,574.44
2016,9,24,11,0,931.0,81.0,2.4,20.0,792.0,823.23,627.85
2016,9,24,11,15,934.5,81.5,2.45,20.0,804.5,799.8,610.77
2016,9,24,11,30,938.0,82.0,2.5,20.0,817.0,773.1,592.31
2016,9,24,11,45,939.0,82.0,2.65,20.5,821.5,740.99,569.49
2016,9,24,12,0,940.0,82.0,2.8,21.0,826.0,706.02,542.98
2016,9,24,12,15,939.0,82.0,2.9,21.0,822.5,667.06,513.37
2016,9,24,12,30,938.0,82.0,3.0,21.0,819.0,625.69,481.22
2016,9,24,12,45,930.5,84.0,3.15,21.0,806.0,580.34,445.32
2016,9,24,13,0,923.0,86.0,3.3,21.0,793.0,533.44,407.17
2016,9,24,13,15,918.0,85.5,3.45,21.0,773.0,484.22,366.08
2016,9,24,13,30,913.0,85.0,3.6,21.0,753.0,433.76,322.76
2016,9,24,13,45,904.0,84.5,3.75,21.0,725.5,380.88,276.5
2016,9,24,14,0,895.0,84.0,3.9,21.0,698.0,327.61,229.09
2016,9,24,14,15,884.0,82.5,4.05,21.0,664.0,272.92,180.59
2016,9,24,14,30,873.0,81.0,4.2,21.0,630.0,218.52,133.8
2016,9,24,14,45,857.0,80.0,4.35,21.0,589.5,164.38,91.73
2016,9,24,15,0,841.0,79.0,4.5,21.0,549.0,111.5,59.82
2016,9,24,15,15,821.0,76.0,4.6,20.5,504.0,54.33,41.37
2016,9,24,15,30,801.0,73.0,4.7,20.0,459.0,53.34,40.77
2016,9,24,15,45,770.5,70.5,4.85,20.0,409.5,52.62,40.28
2016,9,24,16,0,740.0,68.0,5.0,20.0,360.0,51.94,39.8
2016,9,24,16,15,700.0,63.5,5.1,19.5,309.0,49.62,37.94
2016,9,24,16,30,660.0,59.0,5.2,19.0,258.0,47.26,35.97
2016,9,24,16,45,596.0,53.5,5.3,19.0,206.5,40.16,29.65
2016,9,24,17,0,532.0,48.0,5.4,19.0,155.0,37.1,26.7
2016,9,24,17,15,431.5,39.0,5.4,18.5,108.5,30.87,20.86
2016,9,24,17,30,331.0,30.0,5.4,18.0,62.0,24.51,13.88
2016,9,24,17,45,165.5,15.0,5.45,17.5,31.0,12.16,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,157.0,13.5,2.6,17.5,27.5,107.04,0.0
2016,9,25,6,30,314.0,27.0,2.6,18.0,55.0,276.7,197.47
2016,9,25,6,45,416.0,37.0,2.6,18.5,101.0,367.29,294.38
2016,9,25,7,0,518.0,47.0,2.6,19.0,147.0,464.95,377.39
2016,9,25,7,15,581.5,54.0,2.45,19.0,197.5,535.14,434.44
2016,9,25,7,30,645.0,61.0,2.3,19.0,248.0,607.17,489.82
2016,9,25,7,45,683.0,66.5,2.2,19.5,299.0,653.16,522.3
2016,9,25,8,0,721.0,72.0,2.1,20.0,350.0,703.69,556.62
2016,9,25,8,15,750.0,76.0,2.0,20.5,399.0,743.5,581.74
2016,9,25,8,30,779.0,80.0,1.9,21.0,448.0,781.27,604.59
2016,9,25,8,45,795.5,84.5,1.8,21.5,492.5,806.53,618.06
2016,9,25,9,0,812.0,89.0,1.7,22.0,537.0,828.89,629.3
2016,9,25,9,15,827.5,91.5,1.65,22.5,577.0,844.86,636.55
2016,9,25,9,30,843.0,94.0,1.6,23.0,617.0,857.57,641.65
2016,9,25,9,45,874.5,87.5,1.55,23.5,656.5,862.85,641.85
2016,9,25,10,0,906.0,81.0,1.5,24.0,696.0,872.54,645.18
2016,9,25,10,15,913.0,82.0,1.35,24.0,723.5,866.24,637.97
2016,9,25,10,30,920.0,83.0,1.2,24.0,751.0,856.38,628.68
2016,9,25,10,45,917.5,88.0,1.1,24.5,769.0,839.53,614.45
2016,9,25,11,0,915.0,93.0,1.0,25.0,787.0,819.32,598.29
2016,9,25,11,15,917.5,93.5,0.95,25.0,799.5,795.19,581.58
2016,9,25,11,30,920.0,94.0,0.9,25.0,812.0,767.91,562.93
2016,9,25,11,45,912.0,98.5,0.9,25.0,813.5,734.11,540.23
2016,9,25,12,0,904.0,103.0,0.9,25.0,815.0,697.91,514.35
2016,9,25,12,15,903.0,103.0,1.0,25.0,811.0,659.85,487.81
2016,9,25,12,30,902.0,103.0,1.1,25.0,807.0,619.48,458.72
2016,9,25,12,45,895.0,104.0,1.25,25.0,794.0,574.63,425.74
2016,9,25,13,0,888.0,105.0,1.4,25.0,781.0,528.31,390.39
2016,9,25,13,15,882.5,104.0,1.45,24.5,761.0,479.77,352.31
2016,9,25,13,30,877.0,103.0,1.5,24.0,741.0,430.12,312.01
2016,9,25,13,45,862.0,104.5,1.6,24.0,712.0,378.32,268.53
2016,9,25,14,0,847.0,106.0,1.7,24.0,683.0,321.02,220.13
2016,9,25,14,15,834.5,104.0,1.7,23.5,649.0,267.15,174.31
2016,9,25,14,30,822.0,102.0,1.7,23.0,615.0,213.91,130.23
2016,9,25,14,45,801.5,100.5,1.75,23.0,574.0,160.99,90.55
2016,9,25,15,0,781.0,99.0,1.8,23.0,533.0,110.06,61.2
2016,9,25,15,15,758.5,95.5,1.8,23.0,487.5,68.09,52.63
2016,9,25,15,30,736.0,92.0,1.8,23.0,442.0,60.92,46.73
2016,9,25,15,45,704.0,87.5,1.85,23.0,393.5,59.49,45.66
2016,9,25,16,0,672.0,83.0,1.9,23.0,345.0,58.02,44.53
2016,9,25,16,15,628.5,77.0,1.9,22.5,294.0,55.29,42.37
2016,9,25,16,30,585.0,71.0,1.9,22.0,243.0,52.49,40.04
2016,9,25,16,45,520.0,62.5,1.9,21.5,193.0,47.44,35.63
2016,9,25,17,0,455.0,54.0,1.9,21.0,143.0,42.23,30.87
2016,9,25,17,15,356.0,42.0,1.85,20.5,98.5,33.59,22.92
2016,9,25,17,30,257.0,30.0,1.8,20.0,54.0,24.62,13.34
2016,9,25,17,45,128.5,15.0,1.8,20.0,27.0,13.64,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,111.5,14.0,1.3,20.0,24.0,79.76,0.0
2016,9,26,6,30,223.0,28.0,1.3,20.0,48.0,217.65,149.31
2016,9,26,6,45,323.5,42.0,1.35,20.0,92.0,309.27,244.68
2016,9,26,7,0,424.0,56.0,1.4,20.0,136.0,407.38,327.52
2016,9,26,7,15,490.5,65.5,1.35,20.5,185.5,480.61,386.39
2016,9,26,7,30,557.0,75.0,1.3,21.0,235.0,555.67,442.84
2016,9,26,7,45,603.0,82.0,1.3,21.5,286.0,612.67,483.45
2016,9,26,8,0,649.0,89.0,1.3,22.0,337.0,669.3,522.14
2016,9,26,8,15,681.5,94.5,1.2,22.0,385.5,711.99,549.62
2016,9,26,8,30,714.0,100.0,1.1,22.0,434.0,752.94,575.03
2016,9,26,8,45,737.5,104.0,1.05,22.5,479.5,782.22,591.22
2016,9,26,9,0,761.0,108.0,1.0,23.0,525.0,808.91,605.41
2016,9,26,9,15,779.0,111.0,0.95,23.0,565.5,822.58,611.91
2016,9,26,9,30,797.0,114.0,0.9,23.0,606.0,837.73,619.54
2016,9,26,9,45,809.5,116.5,0.9,23.5,640.0,844.25,621.11
2016,9,26,10,0,822.0,119.0,0.9,24.0,674.0,847.35,620.68
2016,9,26,10,15,831.5,121.0,1.0,24.0,702.0,843.89,618.9
2016,9,26,10,30,841.0,123.0,1.1,24.0,730.0,836.95,614.97
2016,9,26,10,45,847.0,124.0,1.2,24.0,750.0,822.65,606.25
2016,9,26,11,0,853.0,125.0,1.3,24.0,770.0,805.02,595.38
2016,9,26,11,15,856.5,126.0,1.35,23.5,782.5,782.22,581.59
2016,9,26,11,30,860.0,127.0,1.4,23.0,795.0,756.34,565.36
2016,9,26,11,45,862.0,127.0,1.5,23.0,799.5,725.48,543.94
2016,9,26,12,0,864.0,127.0,1.6,23.0,804.0,691.89,520.07
2016,9,26,12,15,862.5,126.5,1.65,23.0,799.5,653.1,491.54
2016,9,26,12,30,861.0,126.0,1.7,23.0,795.0,612.17,460.75
2016,9,26,12,45,896.0,107.0,1.75,23.0,794.0,573.68,431.02
2016,9,26,13,0,931.0,88.0,1.8,23.0,793.0,530.62,396.63
2016,9,26,13,15,926.0,87.0,1.8,23.0,772.5,480.51,355.57
2016,9,26,13,30,921.0,86.0,1.8,23.0,752.0,429.17,312.39
2016,9,26,13,45,913.0,85.0,1.85,23.0,724.5,375.81,266.72
2016,9,26,14,0,905.0,84.0,1.9,23.0,697.0,321.94,219.82
2016,9,26,14,15,894.0,82.5,1.95,22.5,662.5,266.75,172.34
2016,9,26,14,30,883.0,81.0,2.0,22.0,628.0,211.85,126.6
2016,9,26,14,45,868.0,79.0,2.05,22.0,587.0,156.64,85.25
2016,9,26,15,0,853.0,77.0,2.1,22.0,546.0,102.6,55.03
2016,9,26,15,15,833.0,74.5,2.15,22.0,500.5,53.72,40.62
2016,9,26,15,30,813.0,72.0,2.2,22.0,455.0,53.04,40.21
2016,9,26,15,45,775.0,71.0,2.25,22.0,404.0,53.38,40.63
2016,9,26,16,0,737.0,70.0,2.3,22.0,353.0,53.88,41.17
2016,9,26,16,15,695.5,65.0,2.3,21.5,301.5,51.2,39.01
2016,9,26,16,30,654.0,60.0,2.3,21.0,250.0,44.31,33.1
2016,9,26,16,45,578.0,54.5,2.35,21.0,197.5,41.26,30.32
2016,9,26,17,0,502.0,49.0,2.4,21.0,145.0,38.25,27.4
2016,9,26,17,15,397.5,38.5,2.35,20.5,99.0,30.75,20.42
2016,9,26,17,30,293.0,28.0,2.3,20.0,53.0,23.01,11.46
2016,9,26,17,45,146.5,14.0,2.3,20.0,26.5,12.73,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,85.5,14.0,0.7,20.0,21.0,63.93,0.0
2016,9,27,6,30,171.0,28.0,0.7,20.0,42.0,181.37,119.86
2016,9,27,6,45,262.5,44.0,0.7,20.0,84.0,268.52,210.99
2016,9,27,7,0,354.0,60.0,0.7,20.0,126.0,359.45,287.39
2016,9,27,7,15,419.5,72.0,0.65,20.0,174.5,430.45,344.72
2016,9,27,7,30,485.0,84.0,0.6,20.0,223.0,508.89,404.71
2016,9,27,7,45,533.0,93.0,0.6,20.5,272.5,568.31,447.26
2016,9,27,8,0,581.0,102.0,0.6,21.0,322.0,627.49,487.65
2016,9,27,8,15,386.5,149.0,0.6,21.0,304.0,523.82,408.37
2016,9,27,8,30,192.0,196.0,0.6,21.0,286.0,386.14,302.45
2016,9,27,8,45,248.5,209.5,0.65,21.0,338.0,462.86,360.95
2016,9,27,9,0,305.0,223.0,0.7,21.0,390.0,523.53,404.73
2016,9,27,9,15,306.0,242.0,0.75,21.0,419.5,541.83,416.26
2016,9,27,9,30,307.0,261.0,0.8,21.0,449.0,558.35,426.9
2016,9,27,9,45,330.5,271.5,0.9,21.5,484.5,582.9,443.47
2016,9,27,10,0,354.0,282.0,1.0,22.0,520.0,605.58,458.47
2016,9,27,10,15,366.0,292.0,1.1,22.0,547.0,615.97,465.48
2016,9,27,10,30,378.0,302.0,1.2,22.0,574.0,624.3,471.15
2016,9,27,10,45,368.0,314.5,1.3,22.0,585.5,615.35,464.32
2016,9,27,11,0,358.0,327.0,1.4,22.0,597.0,604.97,456.61
2016,9,27,11,15,361.0,330.5,1.45,22.0,606.5,594.4,448.78
2016,9,27,11,30,364.0,334.0,1.5,22.0,616.0,582.29,439.8
2016,9,27,11,45,327.5,348.0,1.6,22.0,602.5,551.09,416.73
2016,9,27,12,0,291.0,362.0,1.7,22.0,589.0,520.71,394.2
2016,9,27,12,15,288.5,360.5,1.8,21.5,584.5,499.02,379.03
2016,9,27,12,30,286.0,359.0,1.9,21.0,580.0,476.8,363.09
2016,9,27,12,45,297.5,348.5,2.0,21.0,575.5,454.19,345.95
2016,9,27,13,0,309.0,338.0,2.1,21.0,571.0,430.28,327.38
2016,9,27,13,15,307.5,329.5,2.2,21.0,556.0,401.0,304.36
2016,9,27,13,30,306.0,321.0,2.3,21.0,541.0,371.6,280.8
2016,9,27,13,45,294.5,311.0,2.4,21.0,516.5,337.75,253.7
2016,9,27,14,0,283.0,301.0,2.5,21.0,492.0,304.98,227.28
2016,9,27,14,15,215.0,290.5,2.55,21.0,431.5,267.59,199.52
2016,9,27,14,30,147.0,280.0,2.6,21.0,371.0,231.35,173.79
2016,9,27,14,45,168.0,260.0,2.7,21.0,357.0,206.34,154.15
2016,9,27,15,0,189.0,240.0,2.8,21.0,343.0,179.26,135.28
2016,9,27,15,15,179.0,221.5,2.85,20.5,312.5,156.66,128.35
2016,9,27,15,30,169.0,203.0,2.9,20.0,282.0,145.37,119.49
2016,9,27,15,45,166.5,180.5,3.0,20.0,251.0,131.45,108.04
2016,9,27,16,0,164.0,158.0,3.1,20.0,220.0,117.03,96.0
2016,9,27,16,15,335.0,119.0,3.15,19.5,222.0,88.56,71.8
2016,9,27,16,30,506.0,80.0,3.2,19.0,224.0,60.13,47.2
2016,9,27,16,45,455.5,67.5,3.25,19.0,177.0,52.01,39.93
2016,9,27,17,0,405.0,55.0,3.3,19.0,130.0,43.49,32.12
2016,9,27,17,15,304.0,41.5,3.35,18.5,87.5,32.15,21.68
2016,9,27,17,30,203.0,28.0,3.4,18.0,45.0,21.98,9.95
2016,9,27,17,45,101.5,14.0,3.45,18.0,22.5,12.73,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.2,16.0,22.0,75.35,0.0
2016,9,28,6,30,210.0,28.0,1.3,16.0,44.0,204.8,133.28
2016,9,28,6,45,316.0,40.5,1.4,16.5,87.0,300.66,240.13
2016,9,28,7,0,422.0,53.0,1.5,17.0,130.0,400.1,325.33
2016,9,28,7,15,211.0,55.5,1.55,17.0,94.0,251.65,207.47
2016,9,28,7,30,0.0,58.0,1.6,17.0,58.0,51.24,37.7
2016,9,28,7,45,0.0,70.5,1.7,17.0,70.5,63.04,47.85
2016,9,28,8,0,0.0,83.0,1.8,17.0,83.0,74.79,57.63
2016,9,28,8,15,0.0,92.5,1.85,17.0,92.5,83.45,64.7
2016,9,28,8,30,0.0,102.0,1.9,17.0,102.0,92.13,71.7
2016,9,28,8,45,1.0,135.0,2.0,17.5,135.5,125.18,98.56
2016,9,28,9,0,2.0,168.0,2.1,18.0,169.0,158.29,124.96
2016,9,28,9,15,11.0,196.0,2.2,18.0,202.5,192.92,152.75
2016,9,28,9,30,20.0,224.0,2.3,18.0,236.0,227.22,179.92
2016,9,28,9,45,19.5,233.0,2.45,18.5,245.5,233.69,184.22
2016,9,28,10,0,19.0,242.0,2.6,19.0,255.0,240.15,188.6
2016,9,28,10,15,19.5,251.0,2.8,19.0,265.0,247.41,194.03
2016,9,28,10,30,20.0,260.0,3.0,19.0,275.0,254.55,199.39
2016,9,28,10,45,24.0,276.0,3.25,19.0,294.0,270.96,212.14
2016,9,28,11,0,28.0,292.0,3.5,19.0,313.0,295.69,231.26
2016,9,28,11,15,35.0,308.0,3.75,19.0,335.0,312.17,244.03
2016,9,28,11,30,42.0,324.0,4.0,19.0,357.0,327.58,255.95
2016,9,28,11,45,56.0,339.0,4.25,19.0,383.0,345.66,270.09
2016,9,28,12,0,70.0,354.0,4.5,19.0,409.0,361.95,282.83
2016,9,28,12,15,87.5,359.5,4.75,19.0,427.5,370.18,289.4
2016,9,28,12,30,105.0,365.0,5.0,19.0,446.0,376.43,294.31
2016,9,28,12,45,106.5,359.0,5.25,19.0,440.0,362.82,283.69
2016,9,28,13,0,108.0,353.0,5.5,19.0,434.0,348.93,272.77
2016,9,28,13,15,107.5,343.5,5.65,18.5,422.0,331.19,259.14
2016,9,28,13,30,107.0,334.0,5.8,18.0,410.0,313.43,245.33
2016,9,28,13,45,66.5,295.0,6.0,18.0,342.0,261.51,204.87
2016,9,28,14,0,26.0,256.0,6.2,18.0,274.0,221.94,174.53
2016,9,28,14,15,25.0,243.0,6.2,18.0,259.5,208.03,163.6
2016,9,28,14,30,24.0,230.0,6.2,18.0,245.0,194.27,152.81
2016,9,28,14,45,17.0,207.0,6.25,18.0,217.5,172.84,136.19
2016,9,28,15,0,10.0,184.0,6.3,18.0,190.0,152.49,120.44
2016,9,28,15,15,5.0,146.5,6.25,17.5,149.5,123.29,101.76
2016,9,28,15,30,0.0,109.0,6.2,17.0,109.0,94.11,76.95
2016,9,28,15,45,0.0,96.5,6.2,17.0,96.5,83.72,68.11
2016,9,28,16,0,0.0,84.0,6.2,17.0,84.0,73.24,59.08
2016,9,28,16,15,241.0,83.5,6.15,16.5,151.0,58.95,46.68
2016,9,28,16,30,482.0,83.0,6.1,16.0,218.0,61.2,48.73
2016,9,28,16,45,423.5,70.5,6.05,16.0,171.0,52.89,41.17
2016,9,28,17,0,365.0,58.0,6.0,16.0,124.0,44.28,33.14
2016,9,28,17,15,259.0,43.5,5.9,16.0,82.5,33.68,23.09
2016,9,28,17,30,153.0,29.0,5.8,16.0,41.0,22.77,9.36
2016,9,28,17,45,76.5,14.5,5.75,16.0,20.5,13.19,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,58.92,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,169.79,105.84
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,267.52,216.68
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,367.64,305.43
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,246.1,205.76
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,91.72,72.35
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,113.75,91.29
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,135.78,109.79
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,190.1,155.32
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,232.69,190.43
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,334.76,274.26
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,421.6,343.54
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,358.42,290.27
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,280.6,225.38
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,306.93,245.85
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,332.46,265.23
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,380.87,303.64
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,438.94,348.88
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,486.29,386.4
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,539.62,427.87
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,531.6,421.14
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,522.36,413.67
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,536.01,424.11
