Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,544.86,430.35
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,521.79,411.58
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,498.06,392.17
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,492.27,386.96
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,476.27,372.29
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,425.34,330.06
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,380.83,293.18
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,349.36,260.75
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,306.21,215.31
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,248.56,170.94
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,218.66,152.82
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,169.36,113.11
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,114.46,77.61
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,75.24,60.33
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,62.1,49.03
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,55.42,43.31
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,54.46,42.58
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,51.53,40.13
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,48.53,37.5
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,44.52,33.75
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,40.5,29.78
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,31.26,20.93
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,20.5,6.29
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,11.82,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,73.5,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,198.07,117.12
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,301.75,245.14
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,407.1,340.22
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,480.71,405.25
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,556.32,468.48
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,612.55,512.99
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,668.51,555.63
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,709.69,586.37
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,744.83,611.82
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,773.42,632.1
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,799.3,650.16
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,815.84,661.11
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,829.18,669.75
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,837.36,673.59
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,835.19,669.83
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,830.36,665.36
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,822.07,658.47
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,807.29,646.87
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,789.18,632.92
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,766.41,615.56
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,740.5,595.88
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,709.25,570.47
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,675.25,542.52
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,636.36,510.28
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,595.26,475.62
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,551.07,437.75
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,505.19,397.61
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,456.34,354.1
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,406.45,308.78
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,354.62,261.18
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,302.29,212.85
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,248.54,164.31
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,187.94,112.95
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,133.93,73.45
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,81.35,47.68
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,58.71,46.12
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,57.85,45.51
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,56.15,44.15
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,54.43,42.73
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,46.86,36.15
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,44.02,33.64
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,39.79,29.68
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,35.5,25.47
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,27.41,17.56
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,19.04,3.29
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,10.46,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,78.22,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,205.76,111.97
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,314.41,252.8
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,422.5,348.46
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,496.91,412.67
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,573.45,475.27
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,629.75,518.66
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,685.73,560.13
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,721.74,585.71
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,760.71,612.94
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,789.61,631.21
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,815.73,647.22
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,831.65,656.94
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,844.3,664.4
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,844.74,663.21
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,849.22,665.17
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,843.52,660.22
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,834.28,652.96
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,819.52,640.67
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,801.31,626.09
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,777.33,608.85
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,750.15,589.3
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,718.19,564.56
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,683.39,537.17
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,643.8,505.91
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,601.87,472.0
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,556.76,434.9
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,509.84,395.15
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,459.85,351.61
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,408.72,305.99
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,355.71,258.02
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,302.29,209.35
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,247.22,160.26
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,192.59,114.54
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,130.27,69.56
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,76.89,45.38
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,57.66,44.95
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,56.73,44.37
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,55.33,43.27
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,53.95,42.15
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,46.79,35.93
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,44.32,33.75
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,39.63,29.38
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,34.86,24.75
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,26.71,16.7
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,18.28,0.0
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,77.78,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,203.22,98.79
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,314.35,251.93
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,423.53,349.08
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,349.74,291.26
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,239.81,199.65
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,274.19,228.4
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,308.33,255.7
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,538.37,444.98
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,751.4,605.71
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,652.18,527.83
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,531.42,430.01
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,694.49,558.74
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,821.0,649.68
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,826.58,650.67
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,828.78,650.28
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,769.18,606.51
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,690.04,544.73
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,746.32,589.59
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,780.48,614.41
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,756.99,596.97
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,730.35,577.58
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,698.52,552.66
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,663.92,525.27
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,544.64,429.75
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,436.4,342.9
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,449.61,353.18
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,448.81,350.42
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,428.62,330.19
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,397.29,297.91
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,345.36,250.71
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,293.13,203.0
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,239.67,155.27
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,179.18,104.97
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,125.58,67.72
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,73.82,45.91
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,59.12,46.43
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,58.26,45.91
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,57.71,45.56
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,52.18,40.76
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,49.49,38.4
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,46.77,35.91
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,42.63,31.99
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,38.52,27.85
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,28.68,18.13
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,17.4,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,10.01,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,62.31,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,168.85,68.53
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,277.82,219.83
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,383.62,313.2
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,457.78,376.68
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,534.22,438.42
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,398.7,329.08
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,211.36,172.66
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,330.82,272.61
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,454.49,371.02
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,330.53,269.05
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,192.62,154.04
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,218.44,175.03
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,257.51,205.89
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,268.71,213.72
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,279.61,221.36
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,283.21,223.72
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,286.7,226.05
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,289.79,228.2
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,292.68,230.22
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,266.2,209.23
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,249.05,195.6
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,241.27,189.46
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,233.68,183.47
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,226.15,177.5
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,218.76,171.68
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,199.46,156.45
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,180.7,141.64
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,271.34,212.25
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,342.65,264.22
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,301.4,231.83
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,262.64,202.55
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,236.01,182.32
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,206.99,160.71
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,167.94,131.57
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,140.92,111.46
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,116.04,95.68
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,90.61,73.95
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,79.81,64.74
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,68.92,55.32
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,57.92,45.68
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,46.81,35.78
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,35.28,25.39
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,23.78,14.95
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,14.95,6.56
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,6.14,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.18,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,7.28,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,14.09,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,38.64,25.45
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,61.72,45.99
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,90.77,71.45
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,130.18,105.36
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,158.49,129.48
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,186.67,153.08
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,216.79,177.88
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,246.61,202.06
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,351.91,288.66
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,458.15,373.05
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,629.53,510.42
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,792.77,632.61
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,804.6,638.65
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,816.89,646.05
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,812.97,641.72
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,799.67,630.84
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,786.47,620.32
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,769.91,607.52
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,747.35,591.62
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,721.69,572.4
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,691.77,548.16
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,658.91,521.18
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,620.63,490.52
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,580.06,457.19
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,536.59,420.6
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,490.86,381.06
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,441.73,338.22
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,391.49,293.29
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,339.11,245.32
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,286.23,196.8
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,232.12,148.68
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,171.05,98.6
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,116.98,62.44
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,64.32,50.76
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,57.37,44.84
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,56.41,44.13
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,54.6,42.66
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,52.78,41.13
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,45.3,34.6
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,42.36,31.96
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,37.59,27.47
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,32.75,22.7
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,24.02,13.61
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,14.98,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,62.85,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,167.41,34.21
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,286.01,226.67
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,399.8,330.77
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,477.11,399.32
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,556.84,465.99
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,614.96,511.98
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,672.94,555.96
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,709.83,582.65
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,749.55,610.75
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,778.93,629.39
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,805.54,645.61
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,821.6,654.75
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,834.35,661.47
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,834.24,659.22
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,837.88,660.17
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,831.76,654.41
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,822.09,646.31
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,807.03,633.3
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,788.49,617.99
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,764.61,600.72
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,737.5,580.44
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,705.0,555.25
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,669.57,527.43
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,629.96,495.84
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,587.96,461.46
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,542.1,423.17
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,494.46,382.25
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,443.85,337.7
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,392.12,291.14
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,338.48,242.34
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,284.54,193.23
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,229.58,144.8
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,175.09,100.8
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,112.56,59.09
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,59.28,46.18
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,56.55,44.05
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,55.93,43.72
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,54.84,42.88
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,53.83,42.06
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,46.25,35.44
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,43.34,32.81
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,38.59,28.3
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,33.81,23.53
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,24.18,13.26
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,15.46,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,59.98,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,159.07,9.11
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,278.28,216.59
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,390.38,318.11
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,466.32,383.69
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,544.7,447.41
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,601.81,491.56
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,658.77,533.9
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,695.17,559.99
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,734.52,587.74
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,764.02,606.62
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,790.8,623.3
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,806.11,632.46
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,818.17,639.44
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,820.0,638.43
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,825.55,640.29
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,819.67,635.03
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,810.24,627.53
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,794.82,614.8
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,775.96,599.86
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,751.43,582.15
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,723.73,561.52
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,690.87,536.27
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,655.24,508.5
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,616.14,477.68
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,574.7,444.24
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,529.14,406.08
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,481.96,365.65
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,432.13,323.4
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,381.22,278.98
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,328.33,231.64
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,275.08,183.91
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,221.04,137.07
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,167.44,94.71
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,113.44,61.11
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,54.44,41.81
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,53.68,41.3
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,52.94,40.78
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,50.97,39.16
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,48.98,37.48
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,46.05,34.97
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,39.45,29.1
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,34.96,24.92
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,30.44,20.46
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,23.14,11.81
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,19.1,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,68.89,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,176.69,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,295.64,228.79
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,405.87,331.0
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,478.98,394.53
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,554.53,456.0
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,603.79,493.44
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,658.13,532.91
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,698.65,560.83
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,737.22,586.33
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,763.66,601.12
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,787.3,613.5
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,802.75,620.85
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,807.93,621.12
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,810.63,620.45
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,809.92,617.59
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,804.89,611.96
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,796.37,604.16
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,740.82,563.89
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,675.34,514.03
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,700.13,533.41
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,710.55,541.29
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,678.36,515.58
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,643.55,488.03
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,604.66,458.28
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,563.57,426.1
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,518.72,389.45
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,472.71,351.04
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,424.08,310.46
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,374.52,268.04
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,318.09,219.85
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,266.44,175.15
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,213.81,131.26
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,162.03,91.84
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,111.12,61.71
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,68.08,52.96
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,58.27,44.83
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,54.8,42.06
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,55.64,42.99
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,56.73,44.09
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,52.62,40.56
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,48.41,36.79
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,42.23,31.01
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,34.14,23.31
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,22.36,10.3
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,11.82,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,46.34,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,126.41,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,246.45,186.18
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,355.98,285.45
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,434.29,351.9
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,515.21,417.14
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,484.88,393.01
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,454.23,367.56
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,585.5,469.0
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,713.88,560.08
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,738.72,573.83
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,765.35,589.65
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,782.7,598.81
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,796.86,605.73
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,807.16,608.84
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,821.02,614.33
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,815.36,606.33
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,806.09,596.12
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,789.28,579.92
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,769.08,562.0
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,744.31,547.95
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,716.36,530.79
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,683.71,509.76
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,648.26,485.66
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,608.1,457.42
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,565.64,426.18
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,520.27,390.84
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,473.23,352.71
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,423.1,310.48
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,371.88,266.17
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,318.68,219.57
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,265.25,172.74
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,211.0,127.16
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,157.24,86.38
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,103.51,55.35
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,52.64,40.11
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,51.43,39.22
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,50.21,38.27
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,48.51,36.88
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,46.82,35.46
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,43.79,32.85
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,40.76,30.09
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,32.74,22.77
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,28.11,18.12
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,19.17,7.08
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,10.91,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,61.47,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,158.01,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,279.44,209.3
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,389.54,311.83
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,464.61,375.87
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,542.33,437.8
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,504.57,408.28
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,455.05,368.23
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,593.64,474.89
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,725.08,567.23
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,752.15,583.29
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,776.44,598.39
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,791.59,607.07
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,803.49,613.64
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,802.63,610.45
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,805.34,610.01
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,774.65,588.03
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,737.76,561.87
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,750.0,569.91
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,755.02,572.17
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,730.77,554.92
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,703.43,534.42
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,608.34,462.73
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,511.65,389.81
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,487.7,372.87
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,462.63,354.05
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,433.96,331.42
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,404.68,307.85
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,327.06,249.46
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,271.7,209.33
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,253.05,194.81
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,234.51,180.21
