Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,214.48,164.54
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,194.55,149.37
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,174.94,134.95
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,148.73,122.4
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,136.79,112.89
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,124.45,102.86
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,110.78,91.33
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,96.67,79.23
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,81.77,66.21
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,66.43,52.56
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,50.94,38.56
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,35.88,24.63
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,21.32,7.1
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,6.37,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,7.73,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,123.55,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,248.28,185.03
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,359.37,291.32
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,226.83,187.07
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,69.08,52.8
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,86.58,67.87
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,103.79,82.29
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,120.28,95.93
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,136.71,109.31
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,127.79,101.36
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,120.02,94.45
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,129.95,102.32
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,139.83,110.07
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,147.71,116.17
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,155.56,122.23
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,277.95,220.87
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,400.53,315.21
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,401.34,313.86
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,392.78,306.32
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,397.96,309.71
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,393.86,306.12
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,385.12,299.27
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,375.98,292.12
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,363.46,282.28
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,350.66,272.19
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,309.56,240.58
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,272.62,212.27
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,259.05,202.12
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,245.55,191.86
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,229.81,179.45
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,214.26,167.19
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,197.09,153.69
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,180.01,140.49
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,159.54,125.32
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,142.14,117.8
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,123.8,102.43
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,96.02,78.72
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,83.77,68.25
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,71.39,57.5
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,58.51,46.22
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,45.5,34.61
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,33.09,23.3
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,20.26,11.5
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,10.11,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.36,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.73,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,8.78,0.96
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,14.94,6.79
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,22.0,13.02
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,29.07,19.22
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,36.59,25.68
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,44.12,32.03
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,59.66,45.13
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,75.94,58.69
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,81.78,63.38
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,87.64,68.08
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,99.74,77.9
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,111.76,87.57
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,136.55,107.62
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,161.2,127.3
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,166.37,131.18
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,171.51,135.1
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,221.04,174.3
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,277.39,217.73
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,277.65,217.43
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,277.72,217.28
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,373.07,291.81
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,455.88,353.6
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,438.7,339.72
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,420.5,325.51
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,387.29,299.85
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,356.8,276.11
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,339.59,261.63
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,315.66,241.19
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,281.98,214.83
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,248.86,189.56
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,217.24,156.08
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,163.78,106.97
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,112.56,74.48
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,74.96,60.14
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,76.46,61.77
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,77.7,63.15
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,74.73,60.66
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,71.7,58.03
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,63.06,50.31
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,54.09,42.1
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,42.76,31.63
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,31.04,20.38
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,15.67,0.11
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,17.28,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,192.59,137.72
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,329.47,266.94
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,408.19,335.93
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,489.63,403.74
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,308.02,256.55
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,72.98,56.35
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,100.09,79.38
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,127.03,101.6
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,169.79,136.89
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,225.55,181.83
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,226.8,182.1
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,215.96,172.89
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,280.2,224.71
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,330.77,264.74
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,293.99,234.6
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,249.2,198.23
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,250.54,199.2
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,251.89,200.07
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,224.89,178.26
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,198.96,157.33
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,283.67,225.57
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,358.2,284.06
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,397.03,314.29
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,425.23,335.19
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,419.38,328.91
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,404.64,314.48
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,365.16,281.27
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,328.11,250.01
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,292.57,217.65
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,253.64,182.38
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,202.06,132.37
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,136.55,74.97
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,83.53,47.46
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,55.89,43.72
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,54.78,42.88
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,53.68,42.02
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,50.91,39.65
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,48.09,37.16
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,40.87,30.68
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,37.75,27.7
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,31.91,22.14
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,25.96,15.93
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,12.76,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,14.55,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,136.82,93.82
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,249.12,201.26
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,304.38,251.12
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,361.01,299.94
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,404.56,336.36
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,447.72,371.15
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,482.07,397.27
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,515.14,421.53
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,517.92,420.38
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,502.96,406.12
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,529.37,424.93
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,554.03,441.79
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,583.78,461.24
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,597.34,468.74
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,571.41,447.33
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,556.86,434.43
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,553.59,430.54
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,548.63,425.3
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,513.08,397.46
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,478.76,370.74
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,464.48,359.09
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,449.16,346.4
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,446.16,343.55
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,439.3,337.23
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,405.9,310.81
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,373.88,285.43
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,350.45,265.47
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,323.65,242.03
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,289.35,213.1
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,254.17,183.51
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,199.46,146.96
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,177.04,137.22
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,144.44,113.1
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,122.64,100.8
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,111.5,91.57
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,106.61,87.61
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,95.54,78.2
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,84.06,68.27
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,70.79,56.68
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,57.05,44.41
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,43.14,31.67
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,28.8,17.93
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,14.77,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,16.29,5.56
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,27.34,16.71
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,44.12,31.27
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,60.43,45.39
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,76.38,59.06
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,92.09,72.33
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,107.64,85.27
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,123.04,97.93
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,86.81,67.45
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,55.69,41.25
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,128.37,101.96
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,204.63,164.48
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,203.24,162.44
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,202.12,160.76
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,203.14,161.24
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,204.28,161.85
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,196.78,155.52
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,189.61,149.52
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,190.33,149.97
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,191.02,150.4
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,162.04,126.95
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,133.82,104.09
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,162.5,127.34
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,190.2,149.61
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,171.5,134.58
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,153.32,120.05
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,124.7,96.97
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,96.22,73.87
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,91.82,70.41
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,87.45,66.95
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,47.29,33.85
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,7.05,0.26
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,29.11,18.84
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,51.24,39.37
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,32.62,23.18
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,14.08,6.86
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,12.31,5.31
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,10.54,3.74
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,8.34,1.75
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,6.14,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.94,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.75,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.87,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,61.17,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,207.25,132.76
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,323.87,259.66
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,401.58,329.88
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,482.49,399.3
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,537.57,445.2
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,592.6,489.41
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,388.7,323.8
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,126.54,100.54
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,141.93,113.41
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,157.32,125.93
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,185.76,149.27
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,213.83,172.11
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,257.48,207.1
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,288.13,231.23
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,396.2,319.62
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,498.34,401.2
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,455.19,365.45
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,423.8,339.14
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,454.25,363.73
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,486.58,389.11
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,469.42,374.69
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,451.62,359.78
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,431.06,342.63
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,409.63,324.56
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,297.58,235.3
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,203.14,160.42
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,161.53,127.02
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,120.75,94.08
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,102.38,79.17
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,84.05,64.22
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,79.29,60.43
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,74.38,56.49
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,111.33,86.86
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,142.52,118.59
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,124.86,103.59
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,111.21,91.96
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,96.93,79.64
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,82.5,67.02
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,66.52,52.93
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,50.33,38.43
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,35.45,24.85
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,20.28,10.35
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,10.12,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,12.31,2.0
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,21.14,11.55
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,33.53,22.38
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,46.79,33.88
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,60.23,45.42
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,73.51,56.68
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,86.68,67.69
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,99.76,78.49
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,113.26,89.36
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,126.67,100.02
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,132.41,104.47
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,138.25,108.99
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,168.94,133.97
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,199.24,158.39
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,135.48,106.25
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,75.34,56.74
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,69.13,51.58
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,62.91,46.42
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,124.91,97.17
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,186.7,147.02
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,175.04,137.49
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,163.7,128.33
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,130.34,101.37
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,97.44,74.64
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,100.41,77.14
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,103.32,79.6
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,108.73,84.12
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,113.99,88.55
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,132.84,104.09
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,150.43,118.61
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,129.81,102.01
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,109.48,85.56
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,73.61,51.84
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,57.08,44.47
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,51.98,40.12
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,70.82,56.75
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,50.88,39.3
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,45.91,34.91
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,42.1,31.48
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,38.24,27.84
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,31.99,21.81
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,25.67,14.08
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,14.1,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,29.09,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,169.19,93.27
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,286.37,226.98
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,367.96,299.56
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,453.99,371.64
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,516.13,421.65
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,578.42,469.03
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,621.39,500.25
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,662.84,529.38
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,692.87,549.76
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,716.85,565.5
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,733.37,575.76
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,746.78,583.85
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,753.04,586.3
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,755.93,586.52
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,750.43,582.08
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,741.55,575.43
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,726.93,564.85
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,705.31,548.61
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,682.0,530.63
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,655.74,510.16
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,624.76,486.35
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,591.16,459.89
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,552.94,428.99
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,512.68,395.65
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,470.13,359.77
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,425.5,321.03
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,377.18,278.36
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,328.02,234.2
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,277.37,188.77
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,220.49,139.36
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,168.38,97.2
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,117.22,63.07
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,66.77,43.99
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,58.09,45.37
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,56.63,44.31
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,55.19,43.24
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,48.22,37.13
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,46.12,35.25
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,42.3,31.79
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,38.45,28.11
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,31.3,21.25
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,23.99,12.21
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,13.19,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,35.56,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,174.91,86.86
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,295.99,235.55
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,378.1,311.0
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,463.51,385.03
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,524.54,436.98
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,585.76,486.57
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,627.79,519.26
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,668.29,549.9
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,695.03,568.43
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,723.53,588.03
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,739.01,598.44
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,751.34,606.55
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,759.19,611.35
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,757.93,609.44
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,751.74,603.79
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,742.17,595.78
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,727.59,584.16
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,709.66,569.7
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,685.78,549.81
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,658.85,527.33
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,626.98,500.69
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,592.45,471.5
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,553.62,438.49
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,512.63,402.97
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,468.56,364.14
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,422.81,323.02
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,374.39,278.98
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,325.03,233.53
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,273.5,186.36
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,221.59,140.19
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,169.05,97.53
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,109.85,57.35
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,58.48,45.78
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,53.14,41.23
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,51.49,39.89
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,49.84,38.52
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,48.1,37.02
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,42.47,32.0
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,38.87,28.73
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,35.26,25.26
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,28.39,18.65
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,21.37,9.48
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,11.82,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,172.92,73.05
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,339.14,268.23
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,415.72,340.06
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,495.87,409.14
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,547.55,452.15
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,604.64,497.47
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,644.46,527.5
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,682.47,555.2
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,709.32,572.71
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,733.49,587.86
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,741.4,591.65
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,752.89,598.19
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,757.21,598.62
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,758.16,596.75
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,752.44,591.62
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,743.24,584.16
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,727.35,570.93
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,708.13,555.18
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,683.65,535.55
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,656.09,513.38
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,623.59,487.34
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,588.42,458.73
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,549.43,426.52
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,508.25,391.8
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,463.57,352.89
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,417.38,311.9
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,368.54,268.58
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,318.78,223.84
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,267.41,177.93
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,215.96,133.3
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,163.46,92.01
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,111.73,59.42
