Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,53.12,40.75
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,51.04,39.08
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,49.7,38.01
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,48.39,36.94
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,45.76,34.67
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,43.12,32.3
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,39.5,29.02
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,32.87,22.94
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,26.36,16.7
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,19.69,7.31
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,10.91,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,170.58,55.67
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,336.47,264.68
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,415.35,339.43
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,497.92,410.78
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,549.72,453.34
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,607.33,498.23
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,648.48,528.81
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,687.78,556.81
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,715.55,574.19
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,740.58,589.0
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,755.58,598.36
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,761.12,600.91
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,767.62,603.19
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,770.69,603.07
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,764.25,597.71
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,754.28,590.01
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,737.41,576.63
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,717.18,560.5
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,692.16,540.69
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,664.01,518.25
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,630.58,490.69
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,594.47,460.61
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,554.79,427.9
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,512.88,392.65
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,467.66,354.01
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,420.84,313.09
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,371.13,268.96
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,320.48,223.46
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,268.08,176.81
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,215.63,131.65
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,162.24,90.01
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,109.59,57.72
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,51.87,39.34
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,51.3,38.98
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,49.94,37.99
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,48.61,36.98
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,46.4,35.07
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,44.2,33.1
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,40.15,29.43
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,33.04,22.93
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,26.06,16.27
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,18.91,5.55
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,10.46,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,161.68,32.58
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,320.65,250.76
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,399.11,326.2
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,481.44,397.68
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,533.34,440.62
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,591.07,485.67
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,403.82,334.35
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,152.96,122.9
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,171.19,137.85
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,201.35,161.8
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,224.65,180.34
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,247.45,198.31
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,254.72,203.49
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,261.8,208.57
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,300.38,239.27
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,337.24,268.12
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,332.59,263.22
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,327.95,258.55
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,313.13,246.54
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,299.0,235.14
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,315.88,248.41
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,330.49,259.63
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,335.71,263.46
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,335.55,262.97
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,317.91,248.76
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,300.08,234.25
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,285.55,221.75
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,269.24,207.49
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,245.01,187.39
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,220.88,167.67
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,187.67,143.72
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,166.78,130.36
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,147.02,122.29
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,134.82,112.09
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,121.96,101.22
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,108.79,89.94
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,94.38,77.41
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,79.63,64.4
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,54.51,42.2
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,36.49,26.07
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,28.33,18.15
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,19.92,4.5
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,10.91,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,95.77,1.99
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,188.55,145.41
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,240.79,196.83
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,294.76,245.07
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,323.98,271.12
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,367.18,307.05
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,416.8,347.05
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,451.02,373.99
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,592.98,488.91
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,725.71,589.38
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,741.46,599.05
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,753.98,606.99
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,753.99,604.52
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,750.51,599.68
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,744.88,594.53
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,735.78,586.98
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,720.04,574.22
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,697.59,556.17
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,673.72,536.69
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,646.85,514.58
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,615.43,487.84
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,581.36,458.55
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,542.55,426.67
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,501.66,392.16
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,455.23,351.75
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,409.23,310.68
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,360.28,266.36
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,310.66,221.0
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,255.55,173.98
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,201.04,129.73
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,155.04,94.79
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,112.31,69.74
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,88.45,72.02
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,97.75,80.33
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,92.22,75.82
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,86.5,71.06
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,76.59,62.35
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,66.28,53.12
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,55.1,42.95
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,43.5,32.22
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,30.99,20.3
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,18.71,1.81
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,10.46,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,147.65,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,295.21,226.16
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,376.47,305.4
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,461.69,378.55
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,519.88,426.67
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,578.29,472.0
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,381.1,314.46
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,126.99,101.05
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,136.63,109.09
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,146.41,116.63
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,164.77,131.45
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,182.94,145.96
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,193.67,154.26
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,204.29,162.46
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,198.04,157.05
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,192.2,152.07
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,196.41,155.31
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,200.54,158.5
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,208.6,164.85
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,216.31,170.92
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,211.11,166.36
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,206.06,162.0
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,208.07,163.6
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,209.74,164.93
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,223.46,175.74
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,235.13,184.74
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,222.54,174.97
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,210.04,165.28
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,214.38,167.1
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,207.88,159.93
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,184.2,141.36
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,160.69,124.4
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,140.18,116.66
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,129.49,107.75
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,116.69,96.91
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,103.48,85.57
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,89.82,73.66
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,75.76,61.18
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,60.95,47.93
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,45.73,34.09
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,31.84,20.81
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,16.57,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,8.64,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,6.58,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,13.19,4.54
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,23.34,13.7
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,33.51,22.62
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,43.7,31.49
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,54.26,40.57
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,65.05,49.74
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,75.78,58.76
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,237.41,197.11
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,396.6,328.55
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,291.08,239.18
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,177.41,142.37
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,227.37,183.55
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,265.89,214.86
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,326.22,264.41
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,393.69,318.74
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,389.71,314.61
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,385.24,310.28
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,305.56,245.26
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,234.04,186.55
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,327.95,262.57
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,401.86,320.28
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,339.72,269.87
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,283.55,224.8
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,198.2,156.48
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,117.76,91.63
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,122.91,96.19
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,127.83,100.56
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,82.31,63.1
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,34.44,23.28
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,103.47,75.23
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,151.8,113.96
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,127.5,106.03
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,118.75,98.69
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,107.17,88.79
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,95.16,78.4
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,83.3,67.99
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,71.04,57.04
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,57.64,44.99
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,43.8,32.34
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,31.07,19.9
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,17.18,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,9.1,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,25.95,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,58.09,39.17
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,107.69,84.38
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,146.44,118.95
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,178.55,146.89
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,210.17,173.74
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,236.6,195.87
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,262.33,216.98
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,148.21,120.87
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,53.9,39.86
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,229.65,189.01
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,395.5,324.76
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,472.88,387.43
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,547.1,446.51
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,445.62,362.13
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,338.48,272.91
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,391.46,315.25
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,430.97,345.93
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,447.16,357.97
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,452.47,361.37
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,391.24,311.56
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,340.73,270.46
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,356.81,282.7
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,368.24,290.33
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,384.9,299.11
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,379.29,286.0
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,317.53,237.01
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,280.63,211.29
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,241.32,168.8
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,183.22,110.02
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,133.52,72.69
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,84.84,46.19
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,52.71,40.67
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,51.44,39.67
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,49.72,38.32
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,48.01,36.94
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,41.54,31.21
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,39.17,29.0
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,35.04,25.12
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,30.89,21.02
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,26.14,15.52
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,22.77,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,12.73,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,142.95,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,294.67,216.3
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,374.83,304.04
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,459.71,379.27
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,511.61,424.9
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,569.36,472.36
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,609.56,503.91
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,648.05,533.0
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,674.89,551.26
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,699.12,567.14
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,586.2,477.28
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,457.55,371.59
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,488.26,394.99
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,517.0,415.79
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,577.24,462.74
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,625.98,499.94
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,574.56,457.72
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,528.79,420.14
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,588.41,467.63
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,625.39,495.86
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,593.88,469.39
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,559.76,440.74
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,521.47,407.66
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,481.07,372.31
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,436.79,333.15
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,390.94,291.88
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,342.89,248.22
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,294.0,203.63
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,243.19,158.25
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,192.25,115.11
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,134.45,72.04
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,83.91,45.71
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,53.2,41.11
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,51.9,40.09
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,50.15,38.64
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,48.42,37.16
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,45.77,34.81
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,39.48,29.16
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,34.9,24.93
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,30.25,20.45
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,25.83,14.99
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,22.55,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,12.73,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.45,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.31,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.75,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.63,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.51,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.95,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.39,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,60.11,45.27
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,121.88,96.75
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,147.01,117.4
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,171.84,137.61
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,175.75,140.14
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,179.79,142.8
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,166.4,131.57
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,153.73,120.99
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,211.66,168.14
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,275.42,219.05
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,218.98,173.49
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,172.61,135.9
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,171.76,135.26
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,170.9,134.58
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,185.17,146.39
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,198.6,157.49
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,161.89,127.84
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,126.17,98.91
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,162.31,128.23
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,194.9,154.29
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,167.13,132.26
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,141.02,111.67
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,81.97,63.09
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,17.62,9.25
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,19.38,11.5
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,21.13,13.1
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,18.48,10.77
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,15.83,8.43
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,13.18,6.07
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,10.54,3.68
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,7.9,1.28
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.26,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.07,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.87,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.45,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,6.82,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,13.19,3.74
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,24.24,14.3
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,35.3,24.05
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,48.84,35.73
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,62.29,47.16
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,75.57,58.38
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,88.73,69.34
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,161.2,130.1
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,226.52,183.41
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,177.48,142.34
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,124.34,97.89
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,426.12,347.46
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,681.88,540.54
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,624.54,493.06
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,557.96,440.93
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,608.24,480.14
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,642.3,505.54
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,620.58,487.8
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,595.91,467.89
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,494.92,388.56
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,404.53,317.25
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,308.59,242.5
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,225.73,177.55
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,189.74,149.19
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,155.39,121.94
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,213.63,165.86
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,259.63,197.67
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,235.11,173.35
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,200.63,141.36
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,149.0,94.38
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,79.91,45.91
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,55.22,43.08
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,53.61,41.78
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,51.91,40.37
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,50.25,38.94
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,42.79,32.32
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,39.63,29.38
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,35.05,25.12
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,30.44,20.58
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,21.99,11.24
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,14.55,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,7.28,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,11.37,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,24.6,11.14
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,62.3,45.48
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,93.67,73.13
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,122.71,98.44
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,151.25,122.98
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,175.58,143.54
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,199.67,163.52
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,279.45,230.22
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,346.71,285.41
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,266.88,217.88
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,166.47,133.03
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,154.35,122.59
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,143.07,112.78
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,229.9,183.92
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,307.18,245.62
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,403.96,323.59
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,492.08,392.36
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,566.37,450.59
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,609.24,483.03
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,577.86,456.17
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,543.82,427.1
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,505.8,394.31
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,465.67,359.1
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,421.76,320.21
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,376.66,279.6
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,329.23,236.53
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,281.03,192.69
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,222.55,153.57
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,200.39,148.03
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,148.74,97.32
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,75.25,43.23
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,54.2,42.02
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,53.71,41.7
