Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,51.6,40.01
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,49.5,38.27
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,42.86,32.36
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,40.52,30.13
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,35.57,25.51
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,30.56,20.58
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,22.74,11.27
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,18.19,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.36,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.63,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.26,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,7.9,0.97
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,10.98,3.64
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,14.06,6.29
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,17.15,8.94
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,20.24,11.57
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,17.16,8.93
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,14.08,6.29
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,92.34,72.37
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,177.93,143.37
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,129.85,103.1
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,85.31,65.74
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,156.36,124.72
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,227.6,182.86
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,298.14,240.16
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,363.77,292.23
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,429.08,344.95
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,484.2,388.08
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,517.63,413.86
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,532.4,423.23
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,435.92,344.47
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,356.57,280.99
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,338.42,264.92
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,318.2,246.62
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,307.39,229.07
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,276.66,191.88
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,228.09,148.9
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,180.12,109.22
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,131.85,75.37
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,78.94,48.79
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,61.45,48.38
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,61.14,48.21
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,58.94,46.46
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,56.76,44.66
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,54.08,42.23
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,51.5,39.73
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,44.8,33.5
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,35.7,24.86
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,24.3,11.71
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,14.55,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,70.22,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,188.12,110.5
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,281.56,224.4
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,375.9,307.7
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,444.19,365.85
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,513.25,422.2
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,557.89,458.09
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,601.28,491.55
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,632.21,513.66
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,657.69,531.18
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,675.01,543.1
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,689.27,552.7
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,628.42,504.27
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,555.69,446.07
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,624.92,500.48
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,678.86,541.49
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,509.35,407.18
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,328.27,261.14
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,319.61,254.4
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,311.13,247.24
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,440.83,350.99
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,529.97,417.62
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,385.38,303.33
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,264.76,209.18
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,265.99,209.88
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,264.8,208.02
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,259.84,201.91
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,250.99,191.93
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,222.61,155.98
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,173.22,102.46
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,123.48,67.98
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,75.07,46.68
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,59.0,46.43
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,57.88,45.56
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,50.95,39.52
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,49.21,38.0
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,46.2,35.27
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,43.19,32.42
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,37.48,27.08
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,31.68,21.34
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,21.2,8.73
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,13.64,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,69.43,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,184.55,98.67
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,280.95,224.08
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,376.53,310.0
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,444.15,368.51
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,512.61,425.23
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,557.47,461.75
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,601.1,495.68
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,627.9,515.32
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,656.76,536.09
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,674.37,547.87
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,688.92,557.24
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,695.33,560.46
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,698.38,561.25
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,693.04,555.89
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,684.32,547.56
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,665.81,531.11
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,648.12,515.08
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,625.05,495.95
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,599.02,474.23
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,567.42,447.81
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,533.38,418.93
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,496.12,386.87
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,456.81,352.39
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,414.04,314.38
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,366.56,271.86
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,318.56,228.27
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,269.95,184.16
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,220.3,140.4
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,170.85,99.91
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,120.59,65.64
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,71.59,45.22
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,58.06,45.63
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,57.3,45.06
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,50.42,39.14
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,48.64,37.67
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,45.59,34.88
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,42.55,31.98
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,36.79,26.51
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,30.94,20.63
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,20.58,7.41
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,10.91,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,82.21,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,208.36,97.95
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,307.0,243.73
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,401.19,329.35
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,464.07,384.18
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,527.71,437.13
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,571.11,472.44
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,609.3,501.8
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,639.34,522.98
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,666.83,541.59
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,683.09,551.89
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,696.24,559.74
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,704.01,562.73
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,703.47,559.65
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,697.42,552.87
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,688.02,542.83
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,672.6,528.18
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,653.94,510.97
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,630.05,490.86
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,603.16,468.28
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,571.47,441.32
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,537.2,412.02
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,499.1,380.59
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,458.89,346.62
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,415.35,309.26
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,370.02,269.39
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,321.52,226.46
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,272.25,182.59
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,221.98,139.03
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,171.79,98.68
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,114.29,59.47
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,63.95,39.91
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,51.83,40.0
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,50.42,38.86
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,48.58,37.37
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,46.76,35.84
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,43.57,32.94
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,36.98,26.93
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,31.84,22.11
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,26.62,16.87
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,17.5,4.49
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,9.1,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,80.33,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,202.8,77.02
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,303.33,239.03
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,398.14,326.29
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,461.05,382.3
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,524.79,436.73
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,569.04,473.08
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,608.16,503.57
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,637.88,524.73
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,665.04,543.25
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,681.59,552.55
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,695.03,559.2
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,703.18,561.92
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,703.08,558.49
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,696.97,551.49
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,687.47,541.14
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,672.16,525.64
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,653.58,507.62
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,629.55,486.78
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,602.49,463.46
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,570.36,435.63
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,535.67,405.57
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,497.41,373.5
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,457.02,339.13
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,412.66,301.37
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,366.83,261.66
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,318.89,220.45
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,270.14,178.12
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,210.56,129.88
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,160.17,91.95
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,112.66,61.42
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,67.03,44.66
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,55.81,43.32
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,57.82,45.17
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,57.07,44.57
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,56.48,44.04
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,52.16,40.16
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,47.78,36.07
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,38.7,27.79
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,29.29,18.84
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,18.09,3.53
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,9.1,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,68.35,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,175.75,45.7
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,279.27,216.55
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,375.75,303.93
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,441.45,360.4
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,508.04,414.78
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,552.81,449.78
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,596.34,482.11
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,622.77,498.97
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,651.27,516.53
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,668.45,525.55
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,682.56,531.92
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,688.82,532.07
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,691.72,529.6
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,686.99,525.5
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,678.86,519.02
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,663.52,507.38
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,644.96,493.3
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,621.22,476.34
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,594.49,456.54
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,522.15,402.06
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,452.74,349.37
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,406.01,313.04
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,363.05,279.49
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,346.74,264.69
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,324.03,243.66
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,302.93,218.45
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,264.14,176.6
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,213.55,132.97
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,163.06,92.81
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,112.79,60.37
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,63.8,50.34
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,56.24,43.89
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,54.59,42.53
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,52.46,40.71
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,46.0,35.03
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,42.42,31.78
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,38.8,28.37
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,32.86,22.83
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,26.8,16.72
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,13.07,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,70.39,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,178.51,20.32
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,281.13,215.63
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,375.04,302.24
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,437.12,356.42
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,500.08,408.9
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,398.82,327.74
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,268.85,220.85
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,292.18,239.66
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,314.79,256.78
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,380.52,308.89
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,432.68,349.11
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,404.5,324.71
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,364.44,291.76
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,368.99,294.67
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,372.65,296.62
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,374.4,296.79
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,375.19,296.21
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,402.96,317.41
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,419.08,329.15
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,328.0,257.9
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,247.96,195.0
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,256.57,201.82
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,263.11,206.49
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,282.3,219.79
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,291.37,223.81
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,266.14,202.32
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,240.92,181.02
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,211.76,158.74
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,183.62,138.32
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,151.32,110.22
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,105.44,86.36
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,106.25,87.3
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,102.82,84.49
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,92.58,75.84
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,82.0,66.75
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,69.71,55.82
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,57.01,44.35
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,43.87,32.4
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,30.33,19.59
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,15.6,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,6.82,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,13.22,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,38.09,24.17
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,61.24,45.19
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,95.67,74.85
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,123.0,98.36
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,146.7,118.36
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,170.06,137.67
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,189.38,153.27
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,208.37,168.34
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,271.45,219.3
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,321.58,258.72
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,313.18,250.12
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,293.82,233.52
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,357.06,283.33
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,416.26,328.35
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,423.57,333.0
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,428.96,336.49
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,384.66,301.46
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,350.31,274.22
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,382.31,297.96
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,401.98,310.85
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,370.85,285.57
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,341.49,262.01
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,315.06,240.45
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,289.29,219.3
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,265.72,199.12
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,240.88,177.82
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,199.81,149.11
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,171.1,131.27
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,152.81,115.14
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,124.55,102.05
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,120.38,98.82
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,110.41,90.49
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,98.29,80.35
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,85.82,69.71
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,72.03,57.55
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,57.84,44.85
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,43.92,32.26
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,29.66,18.79
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,15.37,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,8.64,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,19.31,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,96.03,69.3
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,168.81,135.09
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,207.69,169.37
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,246.38,202.35
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,276.96,227.95
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,306.79,252.14
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,330.87,270.99
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,353.8,288.47
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,375.86,305.01
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,396.59,320.22
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,404.53,324.46
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,411.1,327.64
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,447.72,355.39
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,481.37,379.95
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,487.31,381.87
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,481.68,375.47
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,486.56,377.92
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,486.84,376.37
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,442.38,340.72
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,398.02,305.76
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,373.78,286.16
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,349.57,266.25
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,339.86,254.79
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,319.55,233.64
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,283.13,203.06
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,246.23,172.04
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,207.39,140.63
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,170.12,112.71
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,132.62,89.48
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,98.92,80.32
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,101.77,83.03
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,107.24,87.87
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,94.92,77.48
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,82.32,66.69
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,70.72,56.41
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,56.22,43.4
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,40.85,29.5
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,25.25,14.91
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,12.77,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,11.37,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,32.05,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,195.28,142.45
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,330.99,262.92
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,396.5,319.08
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,463.31,374.04
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,507.98,409.96
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,551.69,443.85
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,432.02,348.67
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,286.55,230.99
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,309.3,249.36
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,331.13,265.79
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,314.5,251.31
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,287.16,228.78
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,327.68,260.43
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,355.82,281.74
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,351.35,276.91
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,346.48,272.02
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,470.42,368.8
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,560.14,434.34
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,466.9,361.15
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,376.53,291.7
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,357.62,276.46
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,337.85,259.85
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,314.24,240.19
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,290.32,220.05
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,262.5,196.86
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,235.18,174.23
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,206.66,150.84
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,178.08,128.67
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,153.09,114.12
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,130.44,107.36
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,101.83,83.12
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,72.02,57.51
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,66.26,52.69
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,60.33,47.57
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,52.68,40.69
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,44.79,33.46
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,35.03,24.5
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,24.99,14.55
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,12.58,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
