Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,40.62,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,108.58,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,213.82,154.4
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,304.64,244.79
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,371.39,303.8
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,439.36,361.23
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,486.37,399.66
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,532.34,435.62
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,564.49,458.64
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,594.51,479.05
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,613.85,491.51
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,630.41,501.46
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,642.04,507.31
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,653.38,512.57
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,649.06,507.39
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,641.47,499.89
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,627.64,487.31
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,610.69,472.37
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,587.66,453.74
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,561.8,432.71
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,531.13,406.93
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,498.08,378.91
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,460.97,348.46
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,421.98,315.61
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,380.45,279.79
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,337.29,241.78
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,290.88,200.87
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,243.99,159.71
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,196.28,119.63
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,149.14,83.81
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,101.21,56.14
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,55.5,42.99
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,57.72,45.04
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,60.31,47.38
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,53.44,41.4
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,46.3,35.11
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,42.34,31.5
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,38.32,27.7
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,31.94,21.72
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,25.44,14.63
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,12.49,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,6.82,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,79.46,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,209.72,147.42
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,300.69,240.56
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,366.4,298.5
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,433.41,354.75
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,443.6,363.79
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,447.02,366.64
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,478.36,390.54
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,514.37,416.83
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,548.78,441.72
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,580.48,463.71
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,559.71,443.85
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,531.6,419.22
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,370.22,293.09
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,200.41,156.92
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,358.67,282.93
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,488.55,377.82
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,474.18,366.71
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,458.26,355.22
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,438.56,340.44
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,417.48,323.82
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,346.06,268.45
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,287.1,223.35
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,270.66,210.05
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,254.02,196.27
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,259.2,188.96
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,237.83,156.5
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,190.99,116.77
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,144.64,81.49
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,105.99,64.31
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,89.63,72.56
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,84.02,67.86
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,78.26,62.97
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,63.31,50.0
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,45.55,34.44
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,41.56,30.81
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,37.53,26.99
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,30.67,20.59
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,23.65,12.98
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,11.64,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,17.28,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,179.08,121.18
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,309.06,245.67
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,374.39,303.03
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,441.17,358.72
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,487.61,396.71
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,533.18,432.52
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,521.66,421.79
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,505.9,407.75
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,480.23,386.57
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,456.9,366.88
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,428.7,343.88
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,411.62,329.16
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,420.36,335.15
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,427.47,339.64
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,339.28,268.88
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,257.76,203.04
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,264.59,208.4
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,270.57,212.69
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,336.13,263.64
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,389.29,302.59
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,367.27,283.64
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,344.67,264.44
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,321.28,244.23
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,296.38,222.41
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,266.74,197.51
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,237.24,172.89
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,193.51,142.74
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,171.37,131.24
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,150.82,116.36
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,126.36,104.32
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,116.02,95.69
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,109.39,90.13
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,96.48,79.0
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,83.26,67.46
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,69.11,54.9
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,54.66,41.9
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,40.23,28.73
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,25.53,14.17
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,13.15,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,86.59,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,218.58,143.07
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,318.9,254.27
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,384.12,313.01
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,450.99,369.52
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,495.61,406.45
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,539.39,440.93
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,566.51,461.38
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,595.2,482.04
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,612.25,493.12
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,626.44,501.65
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,635.28,504.99
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,640.87,505.66
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,631.72,497.54
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,623.84,490.23
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,610.57,478.23
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,594.16,463.76
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,572.14,446.05
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,547.25,425.73
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,435.23,339.09
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,332.17,259.38
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,317.48,247.84
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,302.23,235.18
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,282.9,219.18
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,263.56,203.01
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,245.38,186.96
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,225.38,169.31
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,191.6,129.32
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,137.38,74.95
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,89.83,47.91
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,52.43,40.52
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,51.35,39.66
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,50.34,38.83
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,48.06,36.83
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,41.9,31.35
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,38.56,28.24
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,35.21,25.01
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,29.13,19.23
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,22.94,11.89
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,12.73,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,91.82,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,224.41,137.85
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,328.97,256.92
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,393.61,313.82
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,459.94,367.96
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,340.47,276.53
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,181.1,146.94
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,200.9,163.83
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,220.35,179.35
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,286.22,233.22
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,339.78,276.14
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,419.23,339.77
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,496.64,400.1
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,497.57,399.23
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,496.41,397.19
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,484.83,386.25
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,471.81,374.26
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,459.67,363.87
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,445.9,352.05
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,427.05,336.24
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,406.81,319.04
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,382.47,298.19
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,357.11,276.17
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,328.29,251.1
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,298.67,225.03
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,275.39,196.98
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,238.43,155.69
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,185.27,110.69
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,137.05,74.31
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,88.54,47.03
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,51.89,40.06
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,50.39,38.83
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,48.92,37.59
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,46.57,35.61
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,44.24,33.56
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,37.09,27.09
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,33.67,23.77
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,27.5,17.91
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,21.22,10.35
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,11.82,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,88.27,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,221.85,128.14
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,331.12,262.76
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,397.79,324.21
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,466.23,382.49
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,278.91,231.79
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,53.12,39.47
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,61.94,47.11
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,70.72,54.48
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,80.95,62.97
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,91.1,71.33
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,106.54,83.85
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,121.83,96.09
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,125.88,99.19
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,129.96,102.34
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,133.57,105.12
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,137.17,107.9
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,136.19,107.01
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,135.26,106.21
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,151.63,119.43
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,167.41,132.08
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,165.05,130.2
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,162.67,128.38
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,157.81,124.58
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,153.02,120.87
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,146.67,115.92
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,140.41,111.06
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,151.9,102.45
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,136.64,74.4
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,87.67,47.07
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,52.01,40.34
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,50.5,39.1
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,49.03,37.85
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,46.68,35.85
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,44.35,33.79
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,37.18,27.26
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,33.76,23.93
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,27.59,17.97
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,21.3,10.06
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,11.82,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,13.64,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,187.23,96.77
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,336.04,263.59
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,399.19,322.22
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,463.24,376.82
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,506.66,413.38
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,548.89,447.42
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,377.86,310.52
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,165.27,133.28
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,217.91,177.81
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,280.62,228.79
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,465.1,378.64
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,624.86,500.83
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,620.49,495.27
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,612.92,488.49
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,531.85,423.67
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,439.28,350.04
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,500.18,398.15
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,533.12,422.42
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,449.42,354.55
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,367.58,289.29
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,395.77,309.1
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,397.79,304.95
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,356.77,267.93
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,314.11,228.76
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,242.92,177.84
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,205.76,159.11
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,181.13,124.87
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,132.75,73.69
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,86.88,48.36
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,54.91,42.89
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,53.52,41.74
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,52.17,40.61
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,45.24,34.55
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,42.86,32.43
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,39.56,29.33
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,36.3,26.09
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,29.8,19.78
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,23.19,11.03
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,12.73,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,12.73,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,178.06,80.07
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,329.44,262.1
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,397.45,328.28
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,467.34,390.34
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,509.05,427.91
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,555.16,467.24
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,511.2,430.27
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,452.5,380.6
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,553.08,464.19
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,642.34,536.59
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,648.14,539.73
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,650.65,540.32
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,645.17,534.54
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,632.93,523.34
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,619.14,510.57
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,602.18,495.02
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,579.36,474.51
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,553.64,451.27
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,522.62,423.29
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,489.25,392.83
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,452.96,359.28
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,414.62,323.37
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,372.09,283.52
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,325.03,239.53
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,278.82,196.18
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,231.99,153.14
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,183.56,111.4
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,135.52,75.15
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,87.51,48.86
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,55.3,43.6
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,53.87,42.41
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,52.49,41.23
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,49.81,38.83
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,43.09,32.76
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,39.34,29.24
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,35.59,25.56
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,29.03,19.2
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,22.35,10.1
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,12.28,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,163.59,58.53
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,321.07,251.61
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,388.05,316.41
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,451.81,372.37
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,498.81,412.51
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,544.62,449.93
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,575.48,473.42
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,604.02,494.15
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,621.29,506.18
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,635.61,515.59
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,642.59,519.5
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,641.97,517.7
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,637.88,512.72
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,630.48,505.13
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,616.52,491.59
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,599.34,475.52
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,576.75,456.03
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,551.19,433.95
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,521.02,407.94
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,488.19,379.31
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,450.72,346.68
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,411.21,311.64
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,368.89,273.71
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,325.01,233.79
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,278.67,191.82
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,231.57,149.71
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,183.25,108.73
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,135.03,73.05
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,79.85,41.94
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,47.78,36.79
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,46.12,35.41
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,44.48,33.99
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,42.38,32.18
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,40.3,30.32
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,36.85,27.07
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,33.42,23.68
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,27.01,17.42
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,20.5,8.33
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,10.46,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,153.57,37.04
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,301.58,235.91
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,371.17,304.45
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,442.99,367.53
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,490.7,409.31
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,533.31,445.39
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,565.92,471.23
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,596.19,494.2
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,614.35,508.24
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,629.55,519.62
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,637.38,524.04
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,641.91,525.69
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,636.5,520.02
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,627.81,511.68
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,610.52,495.74
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,593.54,479.74
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,570.79,459.87
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,545.19,437.34
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,514.88,410.7
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,482.12,381.47
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,445.53,348.44
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,406.97,313.07
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,365.88,274.95
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,323.13,234.92
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,277.44,192.56
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,226.34,146.59
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,178.48,105.89
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,130.82,70.65
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,82.18,44.94
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,51.6,40.17
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,50.45,39.22
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,49.37,38.3
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,47.01,36.19
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,44.69,34.03
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,37.04,27.06
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,33.18,23.3
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,26.96,17.25
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,20.64,7.92
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,11.37,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
