Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,111.31,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,259.99,142.23
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,341.2,273.33
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,418.54,346.24
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,467.84,391.68
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,516.34,434.25
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,548.79,462.02
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,579.1,486.78
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,596.72,500.15
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,606.74,506.94
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,613.63,509.67
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,617.37,509.54
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,612.95,503.74
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,605.27,495.2
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,591.98,482.4
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,575.49,466.94
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,553.44,447.1
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,528.44,424.55
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,498.68,397.16
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,466.41,367.28
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,430.66,334.85
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,392.79,299.96
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,351.72,262.03
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,309.66,222.94
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,264.78,181.51
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,219.16,140.46
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,167.2,97.14
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,120.04,63.55
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,72.14,40.24
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,48.34,37.49
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,47.05,36.4
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,45.83,35.31
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,43.31,33.09
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,40.82,30.81
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,36.9,27.06
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,30.22,20.74
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,23.39,13.87
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,16.41,0.2
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,9.1,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,11.44,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,25.9,7.48
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,70.03,51.56
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,117.25,93.52
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,145.36,118.57
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,172.96,142.72
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,196.88,163.21
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,220.2,182.76
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,238.1,197.5
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,255.39,211.5
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,352.88,292.31
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,448.85,368.8
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,488.1,399.36
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,518.79,422.96
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,456.09,371.18
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,392.93,319.24
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,466.1,377.54
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,512.24,411.86
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,449.22,359.72
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,388.48,310.12
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,313.98,250.45
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,253.42,202.9
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,221.34,177.01
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,194.08,155.38
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,176.15,140.8
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,159.57,127.5
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,162.11,123.33
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,148.49,107.6
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,120.51,91.17
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,104.37,87.7
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,95.45,79.87
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,86.28,71.74
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,64.87,52.55
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,46.22,35.73
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,41.68,31.39
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,37.16,26.87
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,28.76,18.34
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,18.97,0.7
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,10.91,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,86.67,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,213.11,88.72
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,302.36,239.01
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,385.24,317.23
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,437.45,365.4
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,485.13,408.01
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,521.3,438.71
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,555.4,466.45
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,575.84,482.91
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,593.45,496.51
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,602.02,502.38
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,607.39,505.42
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,605.0,501.93
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,599.3,495.61
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,586.83,483.68
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,568.96,467.26
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,548.33,448.24
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,524.75,426.47
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,496.65,400.6
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,465.96,372.09
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,431.13,339.53
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,394.19,304.63
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,353.41,266.19
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,308.13,223.73
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,263.0,181.57
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,217.18,139.97
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,169.55,99.82
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,122.38,65.98
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,75.34,43.25
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,52.35,41.05
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,50.74,39.67
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,49.2,38.3
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,46.34,35.78
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,39.8,29.88
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,35.88,26.13
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,31.95,22.23
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,24.73,14.92
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,17.35,0.0
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,9.55,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,99.19,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,231.53,78.11
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,318.79,252.23
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,400.04,331.51
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,451.59,379.89
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,502.43,425.47
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,535.65,453.98
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,566.75,479.4
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,586.3,495.16
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,602.99,507.95
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,609.72,511.34
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,609.19,508.69
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,605.92,504.2
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,599.43,496.88
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,587.02,484.61
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,571.44,469.55
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,550.33,449.9
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,526.25,427.51
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,497.64,400.29
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,466.42,370.54
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,430.58,337.29
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,392.64,301.7
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,351.71,263.2
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,309.09,222.88
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,263.77,180.69
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,217.72,139.01
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,170.55,99.62
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,118.32,61.85
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,70.51,38.75
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,46.91,36.22
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,45.95,35.41
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,45.07,34.63
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,42.51,32.3
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,39.98,29.91
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,36.48,26.54
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,30.25,20.64
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,23.42,13.74
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,16.44,0.0
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,9.1,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,79.87,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,196.38,44.92
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,286.77,222.23
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,368.32,300.95
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,420.54,348.7
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,468.37,390.87
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,504.34,421.05
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,538.33,448.41
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,558.75,464.38
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,576.45,477.62
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,584.61,482.08
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,589.68,483.83
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,588.0,481.01
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,583.08,475.48
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,571.47,464.63
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,554.56,449.51
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,534.58,431.6
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,511.72,410.99
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,484.4,385.76
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,454.53,357.99
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,420.1,326.53
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,383.62,292.76
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,344.33,256.11
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,303.33,217.64
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,259.71,177.26
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,215.27,137.28
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,163.91,94.52
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,117.02,61.09
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,70.18,38.52
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,46.84,36.01
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,45.5,34.88
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,44.22,33.75
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,42.08,31.87
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,39.99,29.94
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,36.03,26.16
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,29.39,19.91
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,22.99,13.38
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,16.46,0.0
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,9.1,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,46.89,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,125.53,11.84
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,207.27,158.81
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,279.65,228.21
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,324.48,269.42
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,373.88,312.67
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,410.4,344.15
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,445.43,373.43
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,470.07,393.67
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,492.4,411.53
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,515.26,428.9
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,535.05,443.38
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,523.18,432.25
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,508.9,419.22
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,499.21,409.33
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,487.16,397.39
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,467.1,379.48
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,445.6,360.25
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,407.64,327.9
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,375.17,299.99
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,360.69,285.45
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,343.58,267.68
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,305.45,234.44
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,272.51,205.81
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,241.73,176.86
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,207.71,145.36
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,170.58,119.28
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,147.29,107.22
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,122.99,95.26
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,114.55,96.33
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,105.07,88.06
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,95.37,79.49
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,82.69,68.14
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,69.72,56.4
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,56.14,43.97
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,42.27,31.16
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,28.36,17.82
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,13.21,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,6.82,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,35.77,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,100.94,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,172.47,130.43
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,230.66,188.25
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,269.93,224.79
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,309.21,259.97
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,338.73,285.92
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,367.19,310.14
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,388.33,327.68
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,407.96,343.47
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,484.22,406.97
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,549.23,459.87
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,567.14,472.45
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,581.18,481.66
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,570.39,470.16
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,556.5,456.05
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,536.67,437.92
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,513.94,417.08
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,486.06,391.76
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,455.75,363.89
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,421.86,332.47
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,385.96,298.77
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,345.79,261.32
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,304.88,223.0
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,248.67,178.35
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,206.64,148.12
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,172.17,122.05
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,147.05,106.23
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,116.93,87.66
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,97.54,81.64
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,91.64,76.49
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,85.61,71.12
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,75.77,62.26
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,65.66,53.01
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,53.85,42.12
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,41.71,30.8
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,29.55,18.87
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,17.68,0.0
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,9.55,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,10.46,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,26.05,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,121.22,89.6
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,203.49,166.6
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,227.5,190.55
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,263.4,223.13
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,290.57,246.91
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,316.9,269.17
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,336.83,285.89
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,355.59,301.18
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,451.22,381.97
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,538.03,453.3
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,536.42,450.17
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,532.0,444.81
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,510.45,425.03
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,487.12,403.81
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,505.49,416.88
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,515.54,422.08
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,447.34,364.04
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,381.0,308.41
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,391.38,312.01
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,386.79,300.79
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,336.28,255.09
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,289.14,212.23
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,243.07,172.89
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,206.74,143.61
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,168.52,113.17
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,135.27,90.45
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,99.71,70.5
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,79.85,66.18
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,75.16,62.06
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,70.4,57.8
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,56.24,45.02
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,39.04,29.44
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,35.5,26.0
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,31.99,22.43
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,24.76,15.02
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,17.37,0.0
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,9.55,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.73,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,5.26,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,12.75,4.21
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,20.25,11.42
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,28.2,18.58
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,36.16,25.7
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,44.14,32.7
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,52.12,39.6
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,59.46,45.94
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,66.81,52.23
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,53.44,40.65
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,40.59,29.52
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,171.61,142.5
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,294.26,244.39
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,228.84,188.78
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,169.8,138.65
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,211.03,173.16
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,243.82,199.94
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,252.46,206.52
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,262.64,214.18
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,220.67,179.6
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,186.05,151.43
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,187.26,152.12
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,187.07,151.45
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,174.14,140.58
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,161.6,130.14
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,114.18,91.26
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,69.75,54.57
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,39.7,28.76
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,9.67,3.12
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,8.35,1.93
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,7.03,0.73
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,6.14,0.0
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,5.26,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,3.95,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.63,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.75,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.87,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.45,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,3.18,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,6.14,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,14.96,5.53
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,23.79,13.97
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,33.97,22.94
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,44.78,32.39
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,55.68,41.85
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,66.47,51.13
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,76.14,59.37
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,85.76,67.48
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,159.94,130.79
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,227.58,187.49
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,188.87,154.19
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,145.94,117.49
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,210.89,171.95
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,273.05,222.9
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,201.53,163.29
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,138.43,110.63
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,139.13,111.21
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,139.81,111.75
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,152.15,121.87
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,163.57,131.15
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,166.03,132.96
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,167.67,134.03
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,168.88,134.15
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,168.91,133.16
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,132.87,104.87
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,103.4,81.97
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,107.25,85.14
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,110.01,91.87
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,99.39,82.62
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,88.62,73.16
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,77.01,62.83
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,65.28,52.24
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,51.26,39.52
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,37.03,26.52
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,24.5,14.59
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,11.44,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,5.91,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.5,2.6,14.0,7.5,6.82,0.0
2016,12,9,7,30,0.0,15.0,2.6,14.0,15.0,13.58,0.0
2016,12,9,7,45,43.0,30.5,2.65,14.5,36.0,70.3,46.63
