Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,0,86.0,46.0,2.7,15.0,57.0,112.38,87.65
2016,12,9,8,15,101.5,63.5,2.75,15.0,81.0,141.95,114.35
2016,12,9,8,30,117.0,81.0,2.8,15.0,105.0,170.71,139.68
2016,12,9,8,45,127.5,97.0,2.85,15.0,128.5,193.67,159.62
2016,12,9,9,0,138.0,113.0,2.9,15.0,152.0,216.08,178.62
2016,12,9,9,15,142.5,128.5,2.85,15.0,173.5,233.45,192.91
2016,12,9,9,30,147.0,144.0,2.8,15.0,195.0,250.04,206.26
2016,12,9,9,45,181.0,156.0,2.75,15.0,224.5,279.75,230.52
2016,12,9,10,0,215.0,168.0,2.7,15.0,254.0,308.33,253.4
2016,12,9,10,15,176.0,181.5,2.55,15.0,255.0,293.54,240.0
2016,12,9,10,30,137.0,195.0,2.4,15.0,256.0,278.76,226.84
2016,12,9,10,45,138.5,203.5,2.3,15.5,267.5,281.99,228.38
2016,12,9,11,0,140.0,212.0,2.2,16.0,279.0,284.54,229.26
2016,12,9,11,15,149.0,217.0,2.15,16.0,290.0,286.81,230.42
2016,12,9,11,30,158.0,222.0,2.1,16.0,301.0,288.06,230.68
2016,12,9,11,45,220.0,218.0,2.05,16.0,329.0,304.41,242.74
2016,12,9,12,0,282.0,214.0,2.0,16.0,357.0,320.14,253.52
2016,12,9,12,15,295.0,210.5,2.0,16.0,359.0,307.56,241.91
2016,12,9,12,30,308.0,207.0,2.0,16.0,361.0,293.41,228.85
2016,12,9,12,45,335.0,197.5,2.05,16.0,361.5,277.08,213.48
2016,12,9,13,0,362.0,188.0,2.1,16.0,362.0,258.13,195.53
2016,12,9,13,15,262.0,192.5,2.1,16.0,316.0,218.19,165.03
2016,12,9,13,30,162.0,197.0,2.1,16.0,270.0,188.3,143.99
2016,12,9,13,45,236.5,178.5,2.1,16.0,278.5,170.19,125.92
2016,12,9,14,0,311.0,160.0,2.1,16.0,287.0,147.18,105.61
2016,12,9,14,15,308.0,147.0,2.1,15.5,265.0,117.92,87.53
2016,12,9,14,30,305.0,134.0,2.1,15.0,243.0,98.05,81.3
2016,12,9,14,45,296.0,120.5,2.1,15.0,217.0,89.32,73.74
2016,12,9,15,0,287.0,107.0,2.1,15.0,191.0,80.36,65.87
2016,12,9,15,15,269.0,93.0,2.1,15.0,162.5,70.78,57.33
2016,12,9,15,30,251.0,79.0,2.1,15.0,134.0,60.93,48.42
2016,12,9,15,45,222.0,64.0,2.15,15.0,105.0,50.06,38.48
2016,12,9,16,0,193.0,49.0,2.2,15.0,76.0,37.47,26.91
2016,12,9,16,15,132.0,34.5,2.2,15.0,50.0,27.76,17.29
2016,12,9,16,30,71.0,20.0,2.2,15.0,24.0,16.38,0.0
2016,12,9,16,45,35.5,10.0,2.25,15.0,12.0,9.1,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.0,5.3,15.0,6.0,5.46,0.0
2016,12,10,7,30,0.0,12.0,5.5,15.0,12.0,10.91,0.0
2016,12,10,7,45,14.0,28.0,5.75,15.0,30.0,40.59,23.84
2016,12,10,8,0,28.0,44.0,6.0,15.0,48.0,67.02,49.77
2016,12,10,8,15,40.5,61.0,6.1,15.0,68.5,93.02,72.98
2016,12,10,8,30,53.0,78.0,6.2,15.0,89.0,118.39,95.37
2016,12,10,8,45,60.0,94.5,6.3,15.0,109.5,139.32,113.66
2016,12,10,9,0,67.0,111.0,6.4,15.0,130.0,159.83,131.31
2016,12,10,9,15,71.0,126.0,6.25,15.0,149.0,176.13,145.06
2016,12,10,9,30,75.0,141.0,6.1,15.0,168.0,192.05,158.26
2016,12,10,9,45,37.5,100.5,6.0,15.0,114.0,119.82,96.89
2016,12,10,10,0,0.0,60.0,5.9,15.0,60.0,53.0,39.54
2016,12,10,10,15,0.0,74.5,5.85,15.0,74.5,65.89,50.43
2016,12,10,10,30,0.0,89.0,5.8,15.0,89.0,79.1,61.5
2016,12,10,10,45,0.0,116.0,5.75,15.0,116.0,103.99,82.33
2016,12,10,11,0,0.0,143.0,5.7,15.0,143.0,128.74,102.9
2016,12,10,11,15,0.0,118.5,5.5,15.0,118.5,105.64,83.5
2016,12,10,11,30,0.0,94.0,5.3,15.0,94.0,83.32,64.77
2016,12,10,11,45,0.0,94.5,5.15,15.0,94.5,83.72,65.09
2016,12,10,12,0,0.0,95.0,5.0,15.0,95.0,84.11,65.41
2016,12,10,12,15,0.0,81.0,4.75,15.0,81.0,71.7,54.99
2016,12,10,12,30,0.0,67.0,4.5,15.0,67.0,59.25,44.54
2016,12,10,12,45,0.0,66.0,4.25,15.0,66.0,58.36,43.82
2016,12,10,13,0,0.0,65.0,4.0,15.0,65.0,57.46,43.1
2016,12,10,13,15,0.0,58.0,3.75,15.0,58.0,51.24,37.9
2016,12,10,13,30,0.0,51.0,3.5,15.0,51.0,45.03,32.69
2016,12,10,13,45,0.0,40.5,3.25,15.0,40.5,35.73,24.83
2016,12,10,14,0,0.0,30.0,3.0,15.0,30.0,26.44,16.96
2016,12,10,14,15,0.0,42.5,2.9,15.0,42.5,37.48,26.43
2016,12,10,14,30,0.0,55.0,2.8,15.0,55.0,48.56,37.73
2016,12,10,14,45,0.0,49.0,2.75,15.0,49.0,43.23,33.02
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,37.92,28.28
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,32.16,23.11
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,26.41,17.89
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,20.67,12.63
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,14.94,7.36
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,9.66,2.36
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.0,3.65,11.0,12.0,10.91,0.0
2016,12,11,7,30,0.0,24.0,3.6,11.0,24.0,21.83,0.0
2016,12,11,7,45,241.0,29.0,3.6,11.5,59.0,199.01,137.8
2016,12,11,8,0,482.0,34.0,3.6,12.0,94.0,345.86,279.36
2016,12,11,8,15,555.5,40.0,3.65,12.0,135.0,395.93,327.28
2016,12,11,8,30,629.0,46.0,3.7,12.0,176.0,452.96,377.68
2016,12,11,8,45,674.5,50.0,3.8,12.0,215.5,490.03,410.19
2016,12,11,9,0,720.0,54.0,3.9,12.0,255.0,525.25,439.88
2016,12,11,9,15,565.5,84.0,3.75,12.0,255.0,468.53,392.52
2016,12,11,9,30,411.0,114.0,3.6,12.0,255.0,399.49,334.63
2016,12,11,9,45,317.0,139.5,3.5,12.0,254.5,354.16,296.12
2016,12,11,10,0,223.0,165.0,3.4,12.0,254.0,319.76,265.99
2016,12,11,10,15,187.5,179.0,3.4,12.0,257.0,297.75,246.98
2016,12,11,10,30,152.0,193.0,3.4,12.0,260.0,285.52,235.87
2016,12,11,10,45,282.0,184.0,3.4,12.5,315.0,350.92,289.25
2016,12,11,11,0,412.0,175.0,3.4,13.0,370.0,410.25,335.75
2016,12,11,11,15,390.5,184.5,3.35,13.0,373.0,386.96,315.39
2016,12,11,11,30,369.0,194.0,3.3,13.0,376.0,371.06,301.14
2016,12,11,11,45,362.0,197.0,3.25,13.0,377.5,355.49,287.12
2016,12,11,12,0,355.0,200.0,3.2,13.0,379.0,339.21,272.39
2016,12,11,12,15,339.0,201.5,3.2,13.0,371.5,317.41,253.26
2016,12,11,12,30,323.0,203.0,3.2,13.0,364.0,295.8,234.21
2016,12,11,12,45,292.5,203.5,3.2,13.0,346.5,269.07,211.36
2016,12,11,13,0,262.0,204.0,3.2,13.0,329.0,244.06,190.14
2016,12,11,13,15,135.5,182.5,3.3,13.0,247.0,183.3,143.55
2016,12,11,13,30,9.0,161.0,3.4,13.0,165.0,138.65,111.46
2016,12,11,13,45,41.0,166.0,3.55,13.0,183.0,141.15,112.32
2016,12,11,14,0,73.0,171.0,3.7,13.0,201.0,141.93,112.07
2016,12,11,14,15,42.0,150.5,3.65,13.0,167.5,119.99,95.77
2016,12,11,14,30,11.0,130.0,3.6,13.0,134.0,107.17,90.07
2016,12,11,14,45,7.0,117.5,3.6,13.0,120.0,97.24,81.38
2016,12,11,15,0,3.0,105.0,3.6,13.0,106.0,87.18,72.46
2016,12,11,15,15,1.5,89.5,3.5,12.5,90.0,74.87,61.55
2016,12,11,15,30,0.0,74.0,3.4,12.0,74.0,62.41,50.33
2016,12,11,15,45,0.0,58.0,3.3,12.0,58.0,49.44,38.4
2016,12,11,16,0,0.0,42.0,3.2,12.0,42.0,36.29,26.24
2016,12,11,16,15,0.0,27.5,3.1,12.0,27.5,24.13,14.56
2016,12,11,16,30,0.0,13.0,3.0,12.0,13.0,11.44,0.0
2016,12,11,16,45,0.0,6.5,2.9,12.0,6.5,5.91,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,3.55,11.0,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,3.5,11.0,17.0,15.46,0.0
2016,12,12,7,45,112.5,29.0,3.45,11.5,42.5,115.72,76.2
2016,12,12,8,0,225.0,41.0,3.4,12.0,68.0,206.76,166.02
2016,12,12,8,15,258.0,55.0,3.3,12.0,98.5,243.71,201.15
2016,12,12,8,30,291.0,69.0,3.2,12.0,129.0,280.65,234.36
2016,12,12,8,45,312.0,82.5,3.15,12.0,158.5,309.19,259.45
2016,12,12,9,0,333.0,96.0,3.1,12.0,188.0,336.68,282.79
2016,12,12,9,15,344.5,108.5,2.95,12.0,215.5,355.8,298.36
2016,12,12,9,30,356.0,121.0,2.8,12.0,243.0,373.37,312.13
2016,12,12,9,45,414.5,123.5,2.7,12.5,278.5,406.92,338.46
2016,12,12,10,0,473.0,126.0,2.6,13.0,314.0,438.36,362.28
2016,12,12,10,15,406.5,148.5,2.5,13.0,317.5,414.2,340.83
2016,12,12,10,30,340.0,171.0,2.4,13.0,321.0,379.99,311.82
2016,12,12,10,45,353.0,177.0,2.3,13.0,338.5,383.66,313.74
2016,12,12,11,0,366.0,183.0,2.2,13.0,356.0,385.55,313.9
2016,12,12,11,15,395.0,182.0,2.2,13.0,373.5,393.91,319.23
2016,12,12,11,30,424.0,181.0,2.2,13.0,391.0,391.97,316.16
2016,12,12,11,45,351.5,197.0,2.25,13.5,372.0,350.83,281.59
2016,12,12,12,0,279.0,213.0,2.3,14.0,353.0,318.5,254.42
2016,12,12,12,15,261.0,214.0,2.4,14.0,344.5,297.83,236.9
2016,12,12,12,30,243.0,215.0,2.5,14.0,336.0,277.69,219.73
2016,12,12,12,45,134.0,200.0,2.6,14.0,266.5,215.57,170.75
2016,12,12,13,0,25.0,185.0,2.7,14.0,197.0,165.9,132.78
2016,12,12,13,15,161.0,184.0,2.8,14.0,256.5,190.51,148.04
2016,12,12,13,30,297.0,183.0,2.9,14.0,316.0,201.58,150.64
2016,12,12,13,45,162.0,170.5,3.0,14.0,242.5,158.21,120.49
2016,12,12,14,0,27.0,158.0,3.1,14.0,169.0,129.32,102.85
2016,12,12,14,15,82.5,153.0,3.1,14.0,183.5,123.21,97.17
2016,12,12,14,30,138.0,148.0,3.1,14.0,198.0,110.4,92.53
2016,12,12,14,45,132.0,133.5,3.15,14.0,177.0,100.69,84.08
2016,12,12,15,0,126.0,119.0,3.2,14.0,156.0,90.71,75.29
2016,12,12,15,15,116.0,102.5,3.15,13.5,133.0,79.19,65.13
2016,12,12,15,30,106.0,86.0,3.1,13.0,110.0,67.36,54.52
2016,12,12,15,45,90.5,69.0,3.1,13.0,86.0,54.88,43.05
2016,12,12,16,0,75.0,52.0,3.1,13.0,62.0,42.08,31.18
2016,12,12,16,15,37.5,36.0,3.05,13.0,41.0,29.64,19.1
2016,12,12,16,30,0.0,20.0,3.0,13.0,20.0,17.41,0.85
2016,12,12,16,45,0.0,10.0,3.0,13.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.55,13.0,4.0,3.64,0.0
2016,12,13,7,30,0.0,8.0,1.6,13.0,8.0,7.28,0.0
2016,12,13,7,45,0.0,23.5,1.65,13.5,23.5,22.17,9.39
2016,12,13,8,0,0.0,39.0,1.7,14.0,39.0,39.04,26.38
2016,12,13,8,15,6.5,55.5,1.75,14.0,57.0,59.65,44.62
2016,12,13,8,30,13.0,72.0,1.8,14.0,75.0,79.73,62.24
2016,12,13,8,45,20.0,88.0,1.85,14.0,93.0,106.96,85.73
2016,12,13,9,0,27.0,104.0,1.9,14.0,111.0,126.85,102.78
2016,12,13,9,15,31.5,118.5,1.85,14.0,128.0,143.0,116.39
2016,12,13,9,30,36.0,133.0,1.8,14.0,145.0,158.91,129.6
2016,12,13,9,45,133.5,148.0,1.75,14.0,199.5,241.62,199.17
2016,12,13,10,0,231.0,163.0,1.7,14.0,254.0,322.43,264.88
2016,12,13,10,15,381.0,148.0,1.65,14.0,310.0,398.51,325.73
2016,12,13,10,30,531.0,133.0,1.6,14.0,366.0,460.46,373.69
2016,12,13,10,45,343.0,171.0,1.55,14.0,324.0,371.89,301.25
2016,12,13,11,0,155.0,209.0,1.5,14.0,282.0,290.11,234.37
2016,12,13,11,15,108.0,209.0,1.5,14.0,261.0,251.92,203.32
2016,12,13,11,30,61.0,209.0,1.5,14.0,240.0,223.09,179.61
2016,12,13,11,45,35.0,193.5,1.5,14.0,211.5,192.31,154.48
2016,12,13,12,0,9.0,178.0,1.5,14.0,183.0,161.5,129.37
2016,12,13,12,15,28.0,191.5,1.45,14.0,206.0,181.07,145.18
2016,12,13,12,30,47.0,205.0,1.4,14.0,229.0,196.04,156.8
2016,12,13,12,45,26.5,185.5,1.4,14.5,199.0,169.25,134.92
2016,12,13,13,0,6.0,166.0,1.4,15.0,169.0,145.16,115.59
2016,12,13,13,15,3.0,122.5,1.4,15.0,124.0,107.5,84.76
2016,12,13,13,30,0.0,79.0,1.4,15.0,79.0,69.9,53.63
2016,12,13,13,45,43.5,126.0,1.4,15.0,143.5,112.19,87.18
2016,12,13,14,0,87.0,173.0,1.4,15.0,208.0,144.77,112.67
2016,12,13,14,15,84.0,160.0,1.45,14.5,192.0,127.81,100.47
2016,12,13,14,30,81.0,147.0,1.5,14.0,176.0,113.83,95.37
2016,12,13,14,45,76.0,132.5,1.55,14.0,157.5,103.52,86.45
2016,12,13,15,0,71.0,118.0,1.6,14.0,139.0,92.95,77.19
2016,12,13,15,15,63.0,101.5,1.6,14.0,118.0,80.88,66.46
2016,12,13,15,30,55.0,85.0,1.6,14.0,97.0,68.54,55.33
2016,12,13,15,45,42.5,68.0,1.65,14.0,76.0,55.59,43.52
2016,12,13,16,0,30.0,51.0,1.7,14.0,55.0,42.38,31.33
2016,12,13,16,15,15.0,34.5,1.8,14.0,36.5,29.26,18.76
2016,12,13,16,30,0.0,18.0,1.9,14.0,18.0,15.86,0.65
2016,12,13,16,45,0.0,9.0,2.0,14.0,9.0,8.19,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.35,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.4,14.0,5.0,4.55,0.0
2016,12,14,7,45,0.0,13.5,5.5,14.0,13.5,11.87,2.13
2016,12,14,8,0,0.0,22.0,5.6,14.0,22.0,19.37,10.19
2016,12,14,8,15,0.0,32.5,5.6,14.0,32.5,28.65,18.46
2016,12,14,8,30,0.0,43.0,5.6,14.0,43.0,37.95,26.65
2016,12,14,8,45,0.0,53.5,5.7,14.5,53.5,47.62,35.03
2016,12,14,9,0,0.0,64.0,5.8,15.0,64.0,57.47,43.46
2016,12,14,9,15,0.0,73.5,5.8,15.0,73.5,66.24,50.96
2016,12,14,9,30,0.0,83.0,5.8,15.0,83.0,74.97,58.35
2016,12,14,9,45,42.0,124.0,5.85,15.0,141.0,148.57,121.2
2016,12,14,10,0,84.0,165.0,5.9,15.0,199.0,216.74,178.39
2016,12,14,10,15,48.0,162.5,5.85,15.0,182.0,188.19,153.66
2016,12,14,10,30,12.0,160.0,5.8,15.0,165.0,154.37,124.7
2016,12,14,10,45,81.0,184.0,5.75,15.0,222.0,222.17,181.59
2016,12,14,11,0,150.0,208.0,5.7,15.0,279.0,286.54,234.37
2016,12,14,11,15,185.0,211.5,5.7,15.0,301.5,300.74,245.36
2016,12,14,11,30,220.0,215.0,5.7,15.0,324.0,312.63,254.23
2016,12,14,11,45,176.0,219.5,5.75,15.0,307.0,286.18,231.8
2016,12,14,12,0,132.0,224.0,5.8,15.0,290.0,261.75,211.32
2016,12,14,12,15,114.0,221.5,5.75,15.0,278.0,243.89,196.23
2016,12,14,12,30,96.0,219.0,5.7,15.0,266.0,225.49,180.84
2016,12,14,12,45,144.5,215.0,5.7,15.0,284.5,231.47,184.07
2016,12,14,13,0,193.0,211.0,5.7,15.0,303.0,231.57,181.79
2016,12,14,13,15,181.5,203.5,5.6,15.0,287.5,210.48,163.75
2016,12,14,13,30,170.0,196.0,5.5,15.0,272.0,190.19,146.72
2016,12,14,13,45,89.0,171.5,5.45,15.0,211.0,152.03,118.54
2016,12,14,14,0,8.0,147.0,5.4,15.0,150.0,123.86,98.88
2016,12,14,14,15,4.0,122.5,5.3,15.0,124.0,103.47,82.14
2016,12,14,14,30,0.0,98.0,5.2,15.0,98.0,83.88,68.97
2016,12,14,14,45,0.0,88.0,5.1,15.0,88.0,75.64,61.75
2016,12,14,15,0,0.0,78.0,5.0,15.0,78.0,67.31,54.37
2016,12,14,15,15,0.0,66.5,5.1,15.0,66.5,57.73,45.81
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,48.06,37.06
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,37.89,27.8
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,27.33,18.13
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,18.05,9.39
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,8.78,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,4.55,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,13.0,7.5,15.0,13.0,11.43,1.55
2016,12,15,8,0,0.0,22.0,7.5,15.0,22.0,19.37,10.09
2016,12,15,8,15,0.0,32.5,7.55,15.0,32.5,28.65,18.34
2016,12,15,8,30,0.0,43.0,7.6,15.0,43.0,37.95,26.51
2016,12,15,8,45,0.0,54.0,7.7,15.0,54.0,48.2,35.43
2016,12,15,9,0,0.0,65.0,7.8,15.0,65.0,58.56,44.38
2016,12,15,9,15,0.0,75.0,7.85,15.0,75.0,67.81,52.3
2016,12,15,9,30,0.0,85.0,7.9,15.0,85.0,77.02,60.1
2016,12,15,9,45,0.0,69.5,8.0,15.0,69.5,61.44,46.81
2016,12,15,10,0,0.0,54.0,8.1,15.0,54.0,47.67,35.05
2016,12,15,10,15,0.0,44.5,8.05,15.0,44.5,39.26,27.84
2016,12,15,10,30,0.0,35.0,8.0,15.0,35.0,30.86,20.65
2016,12,15,10,45,0.0,48.5,8.0,15.0,48.5,42.82,30.78
2016,12,15,11,0,0.0,62.0,8.0,15.0,62.0,54.79,40.88
2016,12,15,11,15,0.0,78.5,8.2,15.0,78.5,69.46,53.22
2016,12,15,11,30,0.0,95.0,8.4,15.0,95.0,84.23,65.61
2016,12,15,11,45,0.0,96.0,8.6,15.0,96.0,85.06,66.28
2016,12,15,12,0,0.0,97.0,8.8,15.0,97.0,85.89,66.96
2016,12,15,12,15,0.0,87.5,9.0,15.0,87.5,77.46,59.88
2016,12,15,12,30,0.0,78.0,9.2,15.0,78.0,69.02,52.79
2016,12,15,12,45,0.0,77.0,9.4,15.0,77.0,68.13,52.07
2016,12,15,13,0,0.0,76.0,9.6,15.0,76.0,67.24,51.35
2016,12,15,13,15,0.0,72.5,9.6,15.0,72.5,64.12,48.77
2016,12,15,13,30,0.0,69.0,9.6,15.0,69.0,61.01,46.19
2016,12,15,13,45,0.0,77.5,9.65,15.0,77.5,68.56,52.66
2016,12,15,14,0,0.0,86.0,9.7,15.0,86.0,75.53,58.63
2016,12,15,14,15,0.0,67.0,9.6,15.0,67.0,59.22,44.87
2016,12,15,14,30,0.0,48.0,9.5,15.0,48.0,42.35,32.16
2016,12,15,14,45,0.0,43.0,9.4,15.0,43.0,37.92,28.24
2016,12,15,15,0,0.0,38.0,9.3,15.0,38.0,33.49,24.29
2016,12,15,15,15,0.0,32.5,9.1,15.0,32.5,28.62,19.91
2016,12,15,15,30,0.0,27.0,8.9,15.0,27.0,23.76,15.49
2016,12,15,15,45,0.0,21.0,8.7,15.0,21.0,18.47,10.66
2016,12,15,16,0,0.0,15.0,8.5,15.0,15.0,13.18,5.81
2016,12,15,16,15,0.0,10.0,8.3,15.0,10.0,8.78,1.66
2016,12,15,16,30,0.0,5.0,8.1,15.0,5.0,4.38,0.0
2016,12,15,16,45,0.0,2.5,7.95,15.0,2.5,2.27,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,8.45,12.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,8.4,12.0,12.0,10.91,0.0
2016,12,16,7,45,65.5,28.0,8.35,12.0,35.5,87.53,48.61
2016,12,16,8,0,131.0,44.0,8.3,12.0,59.0,147.53,116.38
2016,12,16,8,15,172.0,60.5,8.25,12.0,89.0,190.52,156.83
2016,12,16,8,30,213.0,77.0,8.2,12.0,119.0,233.73,195.92
2016,12,16,8,45,241.0,91.5,8.2,12.0,149.0,266.24,225.11
2016,12,16,9,0,269.0,106.0,8.2,12.0,179.0,298.29,253.2
2016,12,16,9,15,304.0,113.5,8.2,12.0,206.5,324.96,276.34
2016,12,16,9,30,339.0,121.0,8.2,12.0,234.0,362.61,307.98
2016,12,16,9,45,348.0,135.5,8.2,12.0,261.5,368.38,312.38
2016,12,16,10,0,357.0,150.0,8.2,12.0,289.0,383.92,324.55
2016,12,16,10,15,224.5,170.0,8.25,12.0,259.5,319.79,268.57
2016,12,16,10,30,92.0,190.0,8.3,12.0,230.0,239.74,199.28
2016,12,16,10,45,95.5,197.5,8.35,12.0,240.5,244.61,203.02
2016,12,16,11,0,99.0,205.0,8.4,12.0,251.0,249.05,206.27
2016,12,16,11,15,249.0,195.0,8.4,12.0,316.0,324.8,269.71
2016,12,16,11,30,399.0,185.0,8.4,12.0,381.0,384.5,318.05
2016,12,16,11,45,387.0,192.5,8.45,12.0,384.0,364.22,299.59
2016,12,16,12,0,375.0,200.0,8.5,12.0,387.0,349.35,285.55
2016,12,16,12,15,604.0,144.5,8.5,12.0,443.5,380.01,306.28
2016,12,16,12,30,833.0,89.0,8.5,12.0,500.0,387.08,304.67
2016,12,16,12,45,723.0,108.0,8.55,12.0,460.0,330.61,255.47
2016,12,16,13,0,613.0,127.0,8.6,12.0,420.0,282.51,214.19
2016,12,16,13,15,713.0,105.0,8.7,12.0,434.0,256.21,184.73
2016,12,16,13,30,813.0,83.0,8.8,12.0,448.0,224.08,149.94
2016,12,16,13,45,798.5,81.5,9.0,12.0,424.0,179.48,111.37
2016,12,16,14,0,784.0,80.0,9.2,12.0,400.0,135.18,77.87
2016,12,16,14,15,764.0,77.5,9.35,12.0,370.0,90.35,52.97
2016,12,16,14,30,744.0,75.0,9.5,12.0,340.0,58.89,47.43
2016,12,16,14,45,714.5,71.5,9.65,12.0,305.0,51.96,41.25
2016,12,16,15,0,685.0,68.0,9.8,12.0,270.0,50.34,39.79
2016,12,16,15,15,640.5,63.5,9.85,12.0,231.0,47.89,37.52
2016,12,16,15,30,596.0,59.0,9.9,12.0,192.0,45.48,35.21
2016,12,16,15,45,530.0,51.5,10.0,12.0,152.0,40.44,30.42
2016,12,16,16,0,464.0,44.0,10.1,12.0,112.0,35.34,25.42
2016,12,16,16,15,347.0,34.0,10.15,11.5,75.0,27.75,17.79
2016,12,16,16,30,230.0,24.0,10.2,11.0,38.0,19.98,4.04
2016,12,16,16,45,115.0,12.0,10.3,11.0,19.0,10.91,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,9.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,9.0,18.0,16.37,0.0
2016,12,17,7,45,241.0,25.5,3.7,9.0,53.0,188.43,107.29
2016,12,17,8,0,482.0,33.0,3.6,9.0,88.0,341.68,274.88
2016,12,17,8,15,561.0,40.0,3.55,9.0,129.5,395.07,328.26
2016,12,17,8,30,640.0,47.0,3.5,9.0,171.0,456.65,383.27
2016,12,17,8,45,689.0,51.5,3.45,9.5,212.5,496.97,418.07
2016,12,17,9,0,738.0,56.0,3.4,10.0,254.0,535.37,449.62
2016,12,17,9,15,770.0,59.0,3.35,10.0,292.0,559.4,469.14
2016,12,17,9,30,802.0,62.0,3.3,10.0,330.0,580.68,485.65
2016,12,17,9,45,709.0,78.5,3.3,10.0,332.5,540.86,452.36
2016,12,17,10,0,616.0,95.0,3.3,10.0,335.0,495.87,414.84
2016,12,17,10,15,620.5,102.5,3.35,10.0,358.0,497.41,415.13
2016,12,17,10,30,625.0,110.0,3.4,10.0,381.0,496.37,412.91
2016,12,17,10,45,758.0,91.5,3.5,10.5,435.5,537.68,444.34
2016,12,17,11,0,891.0,73.0,3.6,11.0,490.0,568.98,466.6
2016,12,17,11,15,896.5,74.0,3.65,11.0,503.0,550.35,449.31
2016,12,17,11,30,902.0,75.0,3.7,11.0,516.0,528.7,429.45
2016,12,17,11,45,903.0,75.5,3.8,11.0,520.5,501.47,404.81
2016,12,17,12,0,904.0,76.0,3.9,11.0,525.0,471.61,377.46
2016,12,17,12,15,902.5,76.0,3.95,11.0,523.0,437.77,346.19
2016,12,17,12,30,901.0,76.0,4.0,11.0,521.0,401.74,312.44
2016,12,17,12,45,896.0,75.5,4.05,11.0,510.5,362.07,275.18
2016,12,17,13,0,891.0,75.0,4.1,11.0,500.0,320.82,236.11
2016,12,17,13,15,882.5,74.0,4.1,11.0,482.5,273.53,192.08
2016,12,17,13,30,874.0,73.0,4.1,11.0,465.0,228.15,150.37
2016,12,17,13,45,860.5,71.5,4.15,11.0,440.5,181.0,109.7
2016,12,17,14,0,847.0,70.0,4.2,11.0,416.0,133.92,74.04
2016,12,17,14,15,828.0,68.0,4.2,11.0,385.5,86.51,47.63
2016,12,17,14,30,809.0,66.0,4.2,11.0,355.0,51.83,41.27
2016,12,17,14,45,780.0,63.0,4.2,11.0,318.5,50.16,39.82
2016,12,17,15,0,751.0,60.0,4.2,11.0,282.0,48.54,38.36
2016,12,17,15,15,709.0,56.0,4.15,11.0,242.0,46.04,36.05
2016,12,17,15,30,667.0,52.0,4.1,11.0,202.0,43.59,33.69
2016,12,17,15,45,600.0,46.0,4.05,11.0,160.0,35.9,26.54
2016,12,17,16,0,533.0,40.0,4.0,11.0,118.0,31.9,22.56
2016,12,17,16,15,418.5,31.0,4.0,10.5,79.5,25.08,15.7
2016,12,17,16,30,304.0,22.0,4.0,10.0,41.0,18.12,3.72
2016,12,17,16,45,152.0,11.0,4.05,10.0,20.5,10.01,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,7,15,101.5,6.0,5.35,8.0,8.5,0.0,0.0
2016,12,18,7,30,203.0,12.0,5.4,8.0,17.0,115.63,0.0
2016,12,18,7,45,352.5,21.5,5.45,8.5,52.0,236.98,129.99
2016,12,18,8,0,502.0,31.0,5.5,9.0,87.0,342.77,276.72
2016,12,18,8,15,581.5,37.0,5.45,9.0,129.0,403.58,337.5
2016,12,18,8,30,661.0,43.0,5.4,9.0,171.0,464.41,392.95
2016,12,18,8,45,711.5,47.0,5.35,9.0,212.5,505.02,429.56
2016,12,18,9,0,762.0,51.0,5.3,9.0,254.0,543.85,463.08
2016,12,18,9,15,794.0,54.0,5.2,9.0,292.5,567.95,483.1
2016,12,18,9,30,826.0,57.0,5.1,9.0,331.0,589.32,500.0
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,600.68,507.17
2016,12,18,10,0,871.0,61.0,4.9,10.0,398.0,604.77,508.16
2016,12,18,10,15,886.0,62.5,4.75,10.0,426.0,604.84,506.24
2016,12,18,10,30,901.0,64.0,4.6,10.0,454.0,601.6,501.39
2016,12,18,10,45,911.0,65.0,4.5,10.5,475.0,591.56,490.13
2016,12,18,11,0,921.0,66.0,4.4,11.0,496.0,578.2,476.03
2016,12,18,11,15,927.5,66.5,4.3,11.0,509.5,559.15,458.04
2016,12,18,11,30,934.0,67.0,4.2,11.0,523.0,536.96,437.19
2016,12,18,11,45,936.5,67.5,4.15,11.0,528.5,509.78,412.08
2016,12,18,12,0,939.0,68.0,4.1,11.0,534.0,479.8,384.18
2016,12,18,12,15,938.0,68.0,4.1,11.0,532.0,445.22,352.1
2016,12,18,12,30,937.0,68.0,4.1,11.0,530.0,408.33,317.42
2016,12,18,12,45,933.5,67.5,4.2,11.0,520.0,367.99,279.45
2016,12,18,13,0,930.0,67.0,4.3,11.0,510.0,325.85,239.4
2016,12,18,13,15,922.0,66.0,4.45,11.0,492.5,280.59,196.82
2016,12,18,13,30,914.0,65.0,4.6,11.0,475.0,234.32,154.1
2016,12,18,13,45,900.5,64.0,4.75,11.5,450.0,186.43,112.38
2016,12,18,14,0,887.0,63.0,4.9,12.0,425.0,138.45,75.78
2016,12,18,14,15,868.5,61.0,4.95,12.0,394.0,89.59,48.42
2016,12,18,14,30,850.0,59.0,5.0,12.0,363.0,46.47,36.28
2016,12,18,14,45,821.5,57.0,5.1,12.0,326.5,45.45,35.41
2016,12,18,15,0,793.0,55.0,5.2,12.0,290.0,44.5,34.56
2016,12,18,15,15,753.0,51.5,5.2,11.5,249.5,42.29,32.59
2016,12,18,15,30,713.0,48.0,5.2,11.0,209.0,40.12,30.57
2016,12,18,15,45,648.0,42.5,5.25,11.0,166.0,36.08,26.69
2016,12,18,16,0,583.0,37.0,5.3,11.0,123.0,32.05,22.69
2016,12,18,16,15,471.5,29.0,5.3,11.0,83.5,25.46,16.03
2016,12,18,16,30,360.0,21.0,5.3,11.0,44.0,18.78,4.56
2016,12,18,16,45,180.0,10.5,5.35,11.0,22.0,9.55,0.0
2016,12,18,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,100.01,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,225.3,116.13
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,322.77,259.04
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,384.14,319.9
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,445.73,375.53
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,486.11,411.04
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,524.79,443.52
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,549.47,464.03
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,571.5,481.58
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,583.36,489.46
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,592.11,494.41
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,592.78,493.49
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,586.85,487.17
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,576.51,476.32
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,563.02,462.72
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,545.07,446.0
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,524.07,426.47
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,497.7,402.22
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,468.65,375.27
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,435.33,344.31
