Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,399.78,310.86
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,346.91,263.43
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,297.46,218.83
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,254.7,181.19
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,211.97,144.9
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,179.44,112.24
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,133.53,72.66
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,88.58,49.81
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,54.5,43.31
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,53.29,42.29
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,52.17,41.29
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,44.93,34.83
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,40.82,31.08
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,36.83,27.27
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,32.86,23.33
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,24.13,14.88
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,18.06,4.64
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,10.01,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,91.26,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,214.27,103.39
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,318.45,254.16
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,371.47,308.63
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,432.53,363.75
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,471.55,398.64
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,508.91,430.57
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,532.98,450.27
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,554.49,466.98
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,567.42,475.47
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,577.32,481.16
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,577.46,479.63
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,574.41,475.35
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,562.15,462.89
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,550.08,450.33
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,532.0,433.59
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,511.01,414.2
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,457.66,368.51
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,406.3,324.78
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,401.31,316.65
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,389.83,301.45
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,351.72,265.4
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,312.23,227.96
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,260.17,184.15
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,213.86,146.68
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,176.55,115.1
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,140.15,87.64
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,92.81,54.3
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,49.11,38.34
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,47.81,37.23
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,46.57,36.13
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,44.03,33.89
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,41.52,31.6
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,34.44,25.05
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,30.84,21.48
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,24.47,15.15
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,17.97,5.05
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,10.01,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,69.7,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,188.57,83.25
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,289.92,228.62
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,350.38,288.27
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,412.21,343.69
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,451.03,377.79
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,485.02,406.58
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,510.86,427.91
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,534.26,446.44
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,414.32,345.6
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,275.08,227.55
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,283.59,234.15
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,291.28,239.64
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,372.34,305.61
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,447.01,363.64
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,443.5,358.69
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,440.96,354.38
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,450.5,358.96
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,451.37,355.31
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,419.56,326.18
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,385.62,294.91
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,348.74,260.31
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,310.12,223.97
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,265.2,183.08
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,222.17,144.26
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,177.23,105.87
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,132.08,71.47
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,86.51,45.11
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,47.5,36.6
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,45.76,35.12
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,44.05,33.62
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,41.88,31.71
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,39.74,29.77
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,35.76,26.01
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,31.76,22.12
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,25.22,15.74
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,17.04,4.9
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,9.55,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,71.17,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,195.46,80.09
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,303.72,238.61
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,366.16,300.26
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,429.88,356.72
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,470.9,392.71
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,506.81,423.11
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,532.92,444.02
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,556.46,461.9
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,569.58,470.13
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,579.66,475.49
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,581.18,474.7
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,579.47,471.18
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,570.52,461.0
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,558.38,448.19
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,540.93,432.77
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,520.45,414.63
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,494.1,390.79
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,465.1,364.41
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,432.36,335.18
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,397.4,303.49
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,361.02,269.98
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,321.34,233.18
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,275.26,191.06
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,230.95,150.91
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,184.46,111.02
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,137.84,75.26
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,90.96,47.69
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,49.22,38.27
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,47.89,37.17
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,46.62,36.05
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,44.5,34.2
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,42.44,32.31
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,38.51,28.59
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,31.68,22.18
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,25.31,15.92
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,18.83,6.49
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,10.46,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,15.42,0.51
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,35.75,23.0
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,67.19,50.85
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,93.02,73.8
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,116.55,94.36
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,139.66,114.21
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,157.97,129.89
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,175.92,145.06
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,191.03,157.69
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,205.77,169.86
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,111.17,89.71
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,26.44,16.98
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,27.77,18.09
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,29.1,19.2
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,58.79,44.5
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,88.75,69.98
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,121.93,97.95
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,154.34,125.12
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,259.68,210.6
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,339.04,270.34
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,217.76,172.47
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,120.45,96.72
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,144.76,116.39
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,165.01,132.29
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,113.98,90.41
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,65.45,50.46
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,52.56,39.6
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,39.69,30.17
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,35.26,26.21
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,30.83,22.22
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,26.41,18.21
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,21.99,14.16
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,17.58,10.09
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,13.18,5.99
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,8.78,1.89
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.38,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.27,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,138.24,46.12
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,265.82,209.97
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,331.98,276.08
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,399.45,337.6
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,444.65,378.71
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,488.74,417.47
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,516.52,441.33
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,538.88,459.92
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,443.91,378.05
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,338.58,286.69
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,468.17,397.0
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,573.94,484.43
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,565.95,475.71
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,554.81,464.42
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,537.85,448.16
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,517.87,429.08
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,492.54,405.21
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,464.59,378.69
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,362.94,294.29
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,276.02,224.18
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,260.15,209.77
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,244.06,195.09
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,241.15,184.36
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,221.3,157.29
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,185.56,120.79
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,144.28,83.03
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,103.3,63.67
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,82.33,68.66
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,78.37,65.18
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,74.36,61.6
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,66.99,55.03
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,59.44,48.15
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,50.48,39.79
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,41.27,31.08
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,30.95,21.14
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,20.36,8.55
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,11.82,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,15.78,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,36.23,23.65
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,67.96,52.11
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,94.0,75.4
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,115.89,94.87
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,137.42,113.78
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,154.19,128.29
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,170.67,142.31
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,182.54,151.93
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,194.13,161.15
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,250.57,208.87
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,295.35,246.08
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,338.81,281.81
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,370.06,306.99
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,352.45,291.22
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,335.03,275.81
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,336.46,275.94
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,335.27,273.47
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,301.45,244.78
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,268.67,217.39
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,217.97,176.17
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,174.07,141.31
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,193.47,154.25
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,203.98,158.61
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,162.35,127.14
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,133.31,106.97
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,121.7,98.05
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,107.57,90.79
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,97.65,82.08
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,87.64,73.2
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,76.07,62.94
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,64.36,52.39
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,52.13,41.13
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,39.76,29.65
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,27.62,18.25
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,14.97,5.06
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,7.73,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,156.77,42.85
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,303.03,239.35
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,365.14,303.62
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,428.04,360.92
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,469.46,397.68
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,509.43,431.52
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,534.95,452.63
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,558.01,470.75
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,570.3,478.72
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,579.61,483.82
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,581.27,483.4
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,576.32,477.62
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,567.93,468.81
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,556.43,457.28
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,539.92,441.55
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,520.4,423.12
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,495.27,399.16
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,467.54,372.78
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,435.24,342.9
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,400.72,310.68
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,363.23,275.65
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,324.09,238.8
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,281.72,199.19
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,238.4,159.3
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,188.72,116.09
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,142.9,79.82
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,96.91,50.99
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,51.85,41.1
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,47.26,37.09
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,45.57,35.59
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,43.42,33.62
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,41.31,31.62
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,37.35,27.86
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,33.39,23.98
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,25.11,16.08
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,19.53,8.66
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,10.91,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,145.6,34.48
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,285.47,222.44
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,348.65,286.24
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,413.42,344.06
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,456.27,381.59
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,494.4,413.88
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,522.07,436.64
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,547.29,456.57
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,562.23,467.04
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,574.19,474.71
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,576.65,475.29
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,575.93,473.17
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,567.67,465.1
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,556.25,454.34
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,539.53,439.37
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,519.8,421.64
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,494.97,398.74
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,467.48,373.21
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,435.45,344.02
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,401.2,312.36
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,362.94,276.92
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,323.04,239.53
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,269.13,194.4
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,226.28,160.11
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,189.41,122.75
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,146.25,82.93
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,107.01,64.86
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,87.85,72.97
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,79.88,65.98
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,74.85,61.54
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,67.16,54.65
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,59.27,47.47
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,50.72,39.59
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,41.94,31.37
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,31.67,21.71
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,21.11,10.14
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,12.28,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,156.32,32.98
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,309.45,241.98
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,366.32,302.62
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,431.88,361.71
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,475.23,400.51
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,517.06,436.42
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,543.77,458.56
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,567.98,477.8
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,582.97,488.29
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,594.88,495.83
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,592.4,491.83
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,590.94,488.3
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,582.72,479.28
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,571.26,467.48
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,553.57,451.04
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,532.83,431.86
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,507.62,408.04
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,479.61,381.57
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,446.46,351.1
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,411.0,318.16
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,372.39,282.09
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,331.89,243.94
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,288.69,203.55
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,244.41,162.65
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,198.22,121.69
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,151.68,84.3
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,103.81,53.6
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,56.63,44.82
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,48.13,37.36
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,41.62,31.59
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,39.75,29.97
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,37.92,28.32
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,34.72,25.3
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,31.55,22.18
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,25.94,16.76
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,20.27,9.78
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,10.46,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,157.84,28.91
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,304.95,237.77
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,370.56,305.66
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,436.94,365.69
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,479.54,403.16
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,520.6,437.56
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,547.79,459.85
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,572.42,479.08
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,582.75,485.31
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,590.04,488.69
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,592.83,488.61
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,592.35,485.72
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,583.93,475.46
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,572.29,462.49
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,555.29,445.65
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,535.23,426.22
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,509.25,401.97
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,480.65,375.39
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,447.68,346.02
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,412.47,314.3
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,351.02,264.33
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,299.15,222.76
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,277.1,197.29
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,246.11,163.18
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,194.59,119.96
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,145.54,82.04
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,103.23,56.0
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,59.78,39.3
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,54.31,42.68
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,57.07,45.14
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,53.26,41.84
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,49.41,38.41
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,44.98,34.28
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,40.54,29.99
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,31.83,21.76
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,22.87,11.96
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,11.23,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,91.92,12.01
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,181.06,137.95
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,232.1,188.31
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,284.38,234.76
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,321.28,267.1
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,357.56,297.86
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,383.88,319.39
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,408.74,339.0
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,429.63,354.42
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,448.56,367.79
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,456.29,372.89
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,461.8,376.1
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,458.98,372.39
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,454.08,367.01
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,444.8,358.08
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,433.54,347.48
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,400.2,319.64
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,363.67,289.52
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,349.94,276.94
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,330.16,259.16
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,303.99,236.37
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,280.58,215.69
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,260.73,194.04
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,232.19,164.11
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,196.99,129.53
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,158.08,94.13
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,113.65,64.6
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,65.12,42.61
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,53.75,42.51
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,52.56,41.48
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,49.78,39.06
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,47.01,36.57
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,42.89,32.69
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,38.76,28.66
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,31.79,21.93
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,24.68,13.75
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,12.08,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
